Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  07:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,128.989894515,128.989894515
 01/02  08:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,104.101668877,104.101668877
 01/02  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,88.8507736547,88.8507736547
 01/02  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,67.4222236697,67.4222236697
 01/02  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,54.6609911891,54.6609911891
 01/02  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,27.050565488,27.050565488
 01/02  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,7.21078356421,7.21078356421
 01/02  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.188700580027,0.188700580027
 01/02  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/02  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/02  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.017750079427,0.017750079427
 01/02  18:00:00,61.1073678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,8.28586083104,8.28586083104
 01/02  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,28.7020896703,28.7020896703
 01/02  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,44.9169195255,44.9169195255
 01/02  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,52.9409019526,52.9409019526
 01/02  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  07:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,145.57335296,145.57335296
 01/03  08:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,111.646826494,111.646826494
 01/03  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,93.555970725,93.555970725
 01/03  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,67.335363675,67.335363675
 01/03  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,53.9564786579,53.9564786579
 01/03  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,37.2382731165,37.2382731165
 01/03  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,28.4331201477,28.4331201477
 01/03  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,24.593363315,24.593363315
 01/03  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,24.6857585202,24.6857585202
 01/03  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,24.363062774,24.363062774
 01/03  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,30.1270938618,30.1270938618
 01/03  18:00:00,61.1073678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,38.7715357735,38.7715357735
 01/03  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,44.5000235319,44.5000235319
 01/03  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,55.4384239983,55.4384239983
 01/03  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,61.3473471283,61.3473471283
 01/03  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  07:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,114.581591845,114.581591845
 01/04  08:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,90.3230612253,90.3230612253
 01/04  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,75.8156597605,75.8156597605
 01/04  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,55.9283228978,55.9283228978
 01/04  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,50.9770436454,50.9770436454
 01/04  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,42.9975799016,42.9975799016
 01/04  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,36.1788569953,36.1788569953
 01/04  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,29.0902265257,29.0902265257
 01/04  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,25.1181134437,25.1181134437
 01/04  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,22.0800495876,22.0800495876
 01/04  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,26.8803945697,26.8803945697
 01/04  18:00:00,61.1073678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,34.6814342628,34.6814342628
 01/04  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,41.5085572906,41.5085572906
 01/04  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,54.1417253759,54.1417253759
 01/04  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,66.32679079,66.32679079
 01/04  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  07:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,198.019351043,198.019351043
 01/05  08:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,162.557844303,162.557844303
 01/05  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,131.916848788,131.916848788
 01/05  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,95.0006940188,95.0006940188
 01/05  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,76.3679851311,76.3679851311
 01/05  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,53.8956791354,53.8956791354
 01/05  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,39.3368386946,39.3368386946
 01/05  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,28.1655633794,28.1655633794
 01/05  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,21.7949638797,21.7949638797
 01/05  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,15.4315747829,15.4315747829
 01/05  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,23.6083290855,23.6083290855
 01/05  18:00:00,61.1073678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,46.2615013632,46.2615013632
 01/05  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,61.3188595765,61.3188595765
 01/05  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,77.642285984,77.642285984
 01/05  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,89.5171439482,89.5171439482
 01/05  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  05:00:00,15.1507447195,0.0437455119478,0.0,0.0,1.8243253836,1.797673824,1.25559291084,1.25559291084
 01/06  06:00:00,15.1519932875,0.0449940799414,0.0,0.0,1.8243253836,1.797673824,1.29142957274,1.29142957274
 01/06  07:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,203.778774516,203.778774516
 01/06  08:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,162.267261495,162.267261495
 01/06  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,134.779255595,134.779255595
 01/06  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,97.1471256579,97.1471256579
 01/06  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,69.0923213771,69.0923213771
 01/06  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,37.6018845448,37.6018845448
 01/06  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,15.6893675799,15.6893675799
 01/06  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,4.01991238848,4.01991238848
 01/06  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,1.18893539038,1.18893539038
 01/06  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.125911090713,0.125911090713
 01/06  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,4.46804404303,4.46804404303
 01/06  18:00:00,61.1073678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,19.6334030219,19.6334030219
 01/06  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,31.6824006715,31.6824006715
 01/06  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,43.3519821108,43.3519821108
 01/06  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,52.5539696747,52.5539696747
 01/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/07  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  07:00:00,23.3525594879,8.69497873632,0.0,0.0,1.8243253836,1.348255368,151.692103198,151.692103198
 01/07  08:00:00,18.8684735729,8.69497873632,0.0,0.0,3.6486507672,2.696510736,113.344967331,113.344967331
 01/07  09:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,88.496910905,88.496910905
 01/07  10:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,52.1026040292,52.1026040292
 01/07  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,18.3394383963,18.3394383963
 01/07  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.171580154106,0.171580154106
 01/07  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/07  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/07  15:00:00,49.6340541231,8.69497873632,0.0116862740107,0.0,32.8378569048,8.089532208,0.0,0.0
 01/07  16:00:00,49.7805426069,8.69497873632,0.158174757769,0.0,32.8378569048,8.089532208,0.0,0.0
 01/07  17:00:00,49.7072188365,8.69497873632,0.0848509873866,0.0,32.8378569048,8.089532208,0.0,0.0
 01/07  18:00:00,61.1073678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/07  19:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 01/07  20:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,0.710096169241,0.710096169241
 01/07  21:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,5.0049375328,5.0049375328
 01/07  22:00:00,26.5251402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,16.8833009712,16.8833009712
 01/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  08:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,95.5860617876,95.5860617876
 01/08  10:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,81.0674069767,81.0674069767
 01/08  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,64.172641473,64.172641473
 01/08  12:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,53.693057237,53.693057237
 01/08  13:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,31.44315663,31.44315663
 01/08  14:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,18.950036783,18.950036783
 01/08  15:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,13.6190781438,13.6190781438
 01/08  16:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,13.2949261436,13.2949261436
 01/08  17:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,19.0701472861,19.0701472861
 01/08  18:00:00,38.2534366105,8.69497873632,0.0,0.0,14.5946030688,5.393021472,53.5776566463,53.5776566463
 01/08  19:00:00,31.0726279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,75.9249516918,75.9249516918
 01/08  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  03:00:00,15.1193978376,0.0123986299574,0.0,0.0,1.8243253836,1.797673824,0.355868092188,0.355868092188
 01/09  04:00:00,15.1525613778,0.0455621702047,0.0,0.0,1.8243253836,1.797673824,1.3077350193,1.3077350193
 01/09  05:00:00,15.1906473803,0.0836481726954,0.0,0.0,1.8243253836,1.797673824,2.25082850626,2.25082850626
 01/09  06:00:00,15.2948254643,0.187826256681,0.0,0.0,1.8243253836,1.797673824,4.87206908848,4.87206908848
 01/09  07:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,226.580156917,226.580156917
 01/09  08:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,195.142702987,195.142702987
 01/09  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,168.012795897,168.012795897
 01/09  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,131.04090436,131.04090436
 01/09  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,109.583643945,109.583643945
 01/09  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,89.419152396,89.419152396
 01/09  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,74.6656888563,74.6656888563
 01/09  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,61.8227178299,61.8227178299
 01/09  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,55.5917111564,55.5917111564
 01/09  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,51.4659222799,51.4659222799
 01/09  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,58.9535477722,58.9535477722
 01/09  18:00:00,59.1932011825,8.69497873632,0.0,0.0,32.8378569048,8.089532208,74.4886922175,74.4886922175
 01/09  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,89.3645486791,89.3645486791
 01/09  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,102.490370963,102.490370963
 01/09  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,112.842329599,112.842329599
 01/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  01:00:00,15.1282114719,0.0212122643263,0.0,0.0,1.8243253836,1.797673824,0.608838884836,0.608838884836
 01/10  02:00:00,15.1600867259,0.053087518293,0.0,0.0,1.8243253836,1.797673824,1.5237291474,1.5237291474
 01/10  03:00:00,15.2113751683,0.104375960702,0.0,0.0,1.8243253836,1.797673824,2.80951440351,2.80951440351
 01/10  04:00:00,15.2756304663,0.168631258704,0.0,0.0,1.8243253836,1.797673824,4.42632957574,4.42632957574
 01/10  05:00:00,15.340406476,0.233407268385,0.0,0.0,1.8243253836,1.797673824,5.95151136083,5.95151136083
 01/10  06:00:00,15.3452412385,0.238242030884,0.0,0.0,1.8243253836,1.797673824,6.16753079772,6.16753079772
 01/10  07:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,230.791398447,230.791398447
 01/10  08:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,203.458187202,203.458187202
 01/10  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,173.421082197,173.421082197
 01/10  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,136.233479711,136.233479711
 01/10  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,112.215394833,112.215394833
 01/10  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,87.6354756875,87.6354756875
 01/10  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,74.8991757768,74.8991757768
 01/10  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,69.9475703528,69.9475703528
 01/10  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,68.8001433596,68.8001433596
 01/10  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,66.098915975,66.098915975
 01/10  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,73.349779879,73.349779879
 01/10  18:00:00,59.1932011825,8.69497873632,0.0,0.0,32.8378569048,8.089532208,88.7319856906,88.7319856906
 01/10  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,99.2248243336,99.2248243336
 01/10  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,110.607211769,110.607211769
 01/10  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,119.150880564,119.150880564
 01/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  01:00:00,15.130489122,0.0234899143579,0.0,0.0,1.8243253836,1.797673824,0.674212476452,0.674212476452
 01/11  02:00:00,15.15249951,0.0455003023544,0.0,0.0,1.8243253836,1.797673824,1.30595927521,1.30595927521
 01/11  03:00:00,15.1742267186,0.067227510957,0.0,0.0,1.8243253836,1.797673824,1.92957819928,1.92957819928
 01/11  04:00:00,15.1813497102,0.0743505025921,0.0,0.0,1.8243253836,1.797673824,2.03692943157,2.03692943157
 01/11  05:00:00,15.2559964394,0.148997231816,0.0,0.0,1.8243253836,1.797673824,3.91008008571,3.91008008571
 01/11  06:00:00,15.2504087654,0.143409557837,0.0,0.0,1.8243253836,1.797673824,3.68652271577,3.68652271577
 01/11  07:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,217.877043679,217.877043679
 01/11  08:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,175.759883052,175.759883052
 01/11  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,146.880837867,146.880837867
 01/11  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,113.048391227,113.048391227
 01/11  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,88.7154053519,88.7154053519
 01/11  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,62.8129455404,62.8129455404
 01/11  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,42.5617363358,42.5617363358
 01/11  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,26.2717264293,26.2717264293
 01/11  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,15.5350293189,15.5350293189
 01/11  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,7.68873817699,7.68873817699
 01/11  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,10.3356928218,10.3356928218
 01/11  18:00:00,59.1932011825,8.69497873632,0.0,0.0,32.8378569048,8.089532208,25.6432518883,25.6432518883
 01/11  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,43.486487539,43.486487539
 01/11  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,53.2612030294,53.2612030294
 01/11  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,56.9514631077,56.9514631077
 01/11  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  07:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,113.308677106,113.308677106
 01/12  08:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,77.9151543656,77.9151543656
 01/12  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,53.9101686966,53.9101686966
 01/12  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,25.4184623997,25.4184623997
 01/12  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,17.4347016199,17.4347016199
 01/12  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,3.10726936422,3.10726936422
 01/12  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,3.07177370478,3.07177370478
 01/12  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,13.4647952774,13.4647952774
 01/12  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,19.822657321,19.822657321
 01/12  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,20.072410615,20.072410615
 01/12  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,23.6252414747,23.6252414747
 01/12  18:00:00,59.1932011825,8.69497873632,0.0,0.0,32.8378569048,8.089532208,31.1323371265,31.1323371265
 01/12  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,37.1385136106,37.1385136106
 01/12  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,44.2543099769,44.2543099769
 01/12  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,49.2249243652,49.2249243652
 01/12  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  07:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,130.168435613,130.168435613
 01/13  08:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,100.18529577,100.18529577
 01/13  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,85.3386340961,85.3386340961
 01/13  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,65.260580348,65.260580348
 01/13  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,59.4582203614,59.4582203614
 01/13  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,48.6047239818,48.6047239818
 01/13  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,45.8764712687,45.8764712687
 01/13  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,44.7885553449,44.7885553449
 01/13  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,41.5638930215,41.5638930215
 01/13  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,34.8345788444,34.8345788444
 01/13  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,37.1802716844,37.1802716844
 01/13  18:00:00,59.1932011825,8.69497873632,0.0,0.0,32.8378569048,8.089532208,38.5227137821,38.5227137821
 01/13  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,46.4922460623,46.4922460623
 01/13  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,58.9068268454,58.9068268454
 01/13  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,64.2016798093,64.2016798093
 01/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  07:00:00,23.3525594879,8.69497873632,0.0,0.0,1.8243253836,1.348255368,152.915098726,152.915098726
 01/14  08:00:00,18.8684735729,8.69497873632,0.0,0.0,3.6486507672,2.696510736,123.749848761,123.749848761
 01/14  09:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,106.369902928,106.369902928
 01/14  10:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,78.7324590432,78.7324590432
 01/14  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,55.7747853434,55.7747853434
 01/14  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,36.7864060003,36.7864060003
 01/14  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,26.1206533356,26.1206533356
 01/14  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,19.5918440875,19.5918440875
 01/14  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,15.3437023732,15.3437023732
 01/14  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,10.4152616571,10.4152616571
 01/14  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,14.1347207341,14.1347207341
 01/14  18:00:00,59.1932011825,8.69497873632,0.0,0.0,32.8378569048,8.089532208,31.4087109004,31.4087109004
 01/14  19:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,60.9455563805,60.9455563805
 01/14  20:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,73.4073072594,73.4073072594
 01/14  21:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,76.0392747529,76.0392747529
 01/14  22:00:00,26.5251402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,84.3121203051,84.3121203051
 01/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  05:00:00,14.705530248,0.0479494963925,0.0,0.0,1.8243253836,1.348255368,1.37625655908,1.37625655908
 01/15  06:00:00,14.7783580918,0.120777340192,0.0,0.0,1.8243253836,1.348255368,3.21841059572,3.21841059572
 01/15  07:00:00,14.8475026644,0.189921912766,0.0,0.0,1.8243253836,1.348255368,4.88832179494,4.88832179494
 01/15  08:00:00,7.23452628353,0.233612198593,0.0,0.0,1.8243253836,1.348255368,6.02195884878,6.02195884878
 01/15  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,226.655483303,226.655483303
 01/15  10:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,188.28605703,188.28605703
 01/15  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,157.37095678,157.37095678
 01/15  12:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,139.848661782,139.848661782
 01/15  13:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,119.40680103,119.40680103
 01/15  14:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,109.306865708,109.306865708
 01/15  15:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,107.742730307,107.742730307
 01/15  16:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,107.670129916,107.670129916
 01/15  17:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,110.545134377,110.545134377
 01/15  18:00:00,38.2534366105,8.69497873632,0.0,0.0,14.5946030688,5.393021472,151.149065758,151.149065758
 01/15  19:00:00,31.0726279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,171.714610237,171.714610237
 01/15  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  22:00:00,14.7444494642,0.0868687125638,0.0,0.0,1.8243253836,1.348255368,2.38681633339,2.38681633339
 01/15  23:00:00,14.9125867681,0.255006016487,0.0,0.0,1.8243253836,1.348255368,6.54993782185,6.54993782185
 01/15  24:00:00,15.0377786754,0.380197923847,0.0,0.0,1.8243253836,1.348255368,9.97443278477,9.97443278477
 01/16  01:00:00,15.4575845012,0.800003749554,0.0,0.0,1.8243253836,1.348255368,21.1632407243,21.1632407243
 01/16  02:00:00,15.692977418,1.03539666638,0.0,0.0,1.8243253836,1.348255368,27.5405518195,27.5405518195
 01/16  03:00:00,15.8450364983,1.1874557467,0.0,0.0,1.8243253836,1.348255368,31.4570493944,31.4570493944
 01/16  04:00:00,16.0282212477,1.37064049613,0.0,0.0,1.8243253836,1.348255368,36.5037027964,36.5037027964
 01/16  05:00:00,16.1162479847,1.45866723307,0.0,0.0,1.8243253836,1.348255368,38.6690983689,38.6690983689
 01/16  06:00:00,16.2589537265,1.60137297495,0.0,0.0,1.8243253836,1.348255368,42.6678125283,42.6678125283
 01/16  07:00:00,16.3138462895,1.65626553793,0.0,0.0,1.8243253836,1.348255368,43.9249999742,43.9249999742
 01/16  08:00:00,8.7106466328,1.70973254787,0.0,0.0,1.8243253836,1.348255368,45.5728392783,45.5728392783
 01/16  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,232.04637601,232.04637601
 01/16  10:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,232.04637601,232.04637601
 01/16  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,222.344790081,222.344790081
 01/16  12:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,195.700120815,195.700120815
 01/16  13:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,170.628699738,170.628699738
 01/16  14:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,158.761295036,158.761295036
 01/16  15:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,153.132759008,153.132759008
 01/16  16:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,151.927742923,151.927742923
 01/16  17:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,154.168467395,154.168467395
 01/16  18:00:00,38.2534366105,8.69497873632,0.0,0.0,14.5946030688,5.393021472,191.510452027,191.510452027
 01/16  19:00:00,31.0726279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,205.10711873,205.10711873
 01/16  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  21:00:00,14.697811656,0.0402309044402,0.0,0.0,1.8243253836,1.348255368,1.15471590484,1.15471590484
 01/16  22:00:00,14.8490662743,0.191485522704,0.0,0.0,1.8243253836,1.348255368,4.91594566949,4.91594566949
 01/16  23:00:00,14.9456950493,0.288114297749,0.0,0.0,1.8243253836,1.348255368,7.36145503599,7.36145503599
 01/16  24:00:00,15.1268863244,0.469305572827,0.0,0.0,1.8243253836,1.348255368,12.4590958441,12.4590958441
 01/17  01:00:00,15.9045846741,0.797585466517,0.0,0.0,1.8243253836,1.797673824,21.0852841347,21.0852841347
 01/17  02:00:00,15.9770608605,0.870061652933,0.0,0.0,1.8243253836,1.797673824,23.1368346417,23.1368346417
 01/17  03:00:00,16.0558601218,0.948860914235,0.0,0.0,1.8243253836,1.797673824,25.1182876349,25.1182876349
 01/17  04:00:00,16.0190631106,0.912063902983,0.0,0.0,1.8243253836,1.797673824,24.2601763061,24.2601763061
 01/17  05:00:00,16.0547163862,0.947717178641,0.0,0.0,1.8243253836,1.797673824,25.0941216807,25.0941216807
 01/17  06:00:00,15.989724408,0.882725200405,0.0,0.0,1.8243253836,1.797673824,23.4828262289,23.4828262289
 01/17  07:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,232.04637601,232.04637601
 01/17  08:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,215.230696724,215.230696724
 01/17  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,181.003799962,181.003799962
 01/17  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,141.290975032,141.290975032
 01/17  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,119.268423623,119.268423623
 01/17  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,91.1169341717,91.1169341717
 01/17  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,64.0375111572,64.0375111572
 01/17  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,38.2886018605,38.2886018605
 01/17  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,10.8055429703,10.8055429703
 01/17  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0728563374902,0.0728563374902
 01/17  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 01/17  18:00:00,59.1932011825,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.152909267805,0.152909267805
 01/17  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.779659782417,0.779659782417
 01/17  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,34.9555115477,34.9555115477
 01/17  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,61.7872499683,61.7872499683
 01/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  07:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,169.075549373,169.075549373
 01/18  08:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,143.267683735,143.267683735
 01/18  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,120.116865409,120.116865409
 01/18  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,83.5074948849,83.5074948849
 01/18  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,66.2923514708,66.2923514708
 01/18  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,48.9663074174,48.9663074174
 01/18  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,39.2940930574,39.2940930574
 01/18  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,32.0858244393,32.0858244393
 01/18  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,27.1940012859,27.1940012859
 01/18  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,28.4915513949,28.4915513949
 01/18  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,48.3844386771,48.3844386771
 01/18  18:00:00,59.1932011825,8.69497873632,0.0,0.0,32.8378569048,8.089532208,77.6355546905,77.6355546905
 01/18  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,96.1502395432,96.1502395432
 01/18  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,109.773398302,109.773398302
 01/18  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,122.886616549,122.886616549
 01/18  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  24:00:00,15.1354285374,0.0284293297763,0.0,0.0,1.8243253836,1.797673824,0.815984619623,0.815984619623
 01/19  01:00:00,15.2355274577,0.128528250055,0.0,0.0,1.8243253836,1.797673824,3.38786766297,3.38786766297
 01/19  02:00:00,15.3709833745,0.263984166892,0.0,0.0,1.8243253836,1.797673824,6.88657896142,6.88657896142
 01/19  03:00:00,15.6185183576,0.511519149958,0.0,0.0,1.8243253836,1.797673824,13.4589680399,13.4589680399
 01/19  04:00:00,16.0046043693,0.897605161715,0.0,0.0,1.8243253836,1.797673824,23.9676160975,23.9676160975
 01/19  05:00:00,16.1987558337,1.09175662609,0.0,0.0,1.8243253836,1.797673824,28.8520865338,28.8520865338
 01/19  06:00:00,16.3995284862,1.29252927857,0.0,0.0,1.8243253836,1.797673824,34.5172808278,34.5172808278
 01/19  07:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,232.04637601,232.04637601
 01/19  08:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,232.04637601,232.04637601
 01/19  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,232.04637601,232.04637601
 01/19  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,218.6667527,218.6667527
 01/19  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,193.083618042,193.083618042
 01/19  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,171.151693021,171.151693021
 01/19  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,156.28785761,156.28785761
 01/19  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,142.949806951,142.949806951
 01/19  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,133.299526594,133.299526594
 01/19  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,124.793093405,124.793093405
 01/19  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,129.499200434,129.499200434
 01/19  18:00:00,57.2790345158,8.69497873632,0.0,0.0,32.8378569048,8.089532208,144.744380408,144.744380408
 01/19  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,156.691629273,156.691629273
 01/19  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,168.832690078,168.832690078
 01/19  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,177.990721811,177.990721811
 01/19  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/19  23:00:00,15.1512873113,0.0442881036537,0.0,0.0,1.8243253836,1.797673824,1.27116649242,1.27116649242
 01/19  24:00:00,15.3007782511,0.193779043468,0.0,0.0,1.8243253836,1.797673824,5.1301726831,5.1301726831
 01/20  01:00:00,15.4256302958,0.318631088195,0.0,0.0,1.8243253836,1.797673824,8.15414848215,8.15414848215
 01/20  02:00:00,15.7523641795,0.645364971857,0.0,0.0,1.8243253836,1.797673824,17.3295454368,17.3295454368
 01/20  03:00:00,16.0095834032,0.902584195645,0.0,0.0,1.8243253836,1.797673824,23.8607981451,23.8607981451
 01/20  04:00:00,16.1839389405,1.07693973288,0.0,0.0,1.8243253836,1.797673824,28.7658080646,28.7658080646
 01/20  05:00:00,16.2583090903,1.15130988266,0.0,0.0,1.8243253836,1.797673824,30.4579575906,30.4579575906
 01/20  06:00:00,16.4031912655,1.2961920579,0.0,0.0,1.8243253836,1.797673824,34.6115395737,34.6115395737
 01/20  07:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,232.04637601,232.04637601
 01/20  08:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,232.04637601,232.04637601
 01/20  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,221.617736862,221.617736862
 01/20  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,174.941315311,174.941315311
 01/20  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,147.22968414,147.22968414
 01/20  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,120.97087812,120.97087812
 01/20  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,104.660201115,104.660201115
 01/20  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,92.2528602478,92.2528602478
 01/20  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,82.991251249,82.991251249
 01/20  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,77.0004986342,77.0004986342
 01/20  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,84.5598927012,84.5598927012
 01/20  18:00:00,57.2790345158,8.69497873632,0.0,0.0,32.8378569048,8.089532208,98.2831442858,98.2831442858
 01/20  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,107.322684886,107.322684886
 01/20  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,117.804020348,117.804020348
 01/20  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,125.563678772,125.563678772
 01/20  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/21  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/21  02:00:00,14.7062330615,0.0486523098637,0.0,0.0,1.8243253836,1.348255368,1.39642885957,1.39642885957
 01/21  03:00:00,14.7217954872,0.0642147355566,0.0,0.0,1.8243253836,1.348255368,1.84310488428,1.84310488428
 01/21  04:00:00,14.8010938394,0.14351308779,0.0,0.0,1.8243253836,1.348255368,3.74436266789,3.74436266789
 01/21  05:00:00,14.838394823,0.180814071446,0.0,0.0,1.8243253836,1.348255368,4.73509698365,4.73509698365
 01/21  06:00:00,14.9069116492,0.24933089762,0.0,0.0,1.8243253836,1.348255368,6.32935549226,6.32935549226
 01/21  07:00:00,23.3525594879,8.69497873632,0.0,0.0,1.8243253836,1.348255368,231.788995043,231.788995043
 01/21  08:00:00,18.8684735729,8.69497873632,0.0,0.0,3.6486507672,2.696510736,215.004673927,215.004673927
 01/21  09:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,192.158831979,192.158831979
 01/21  10:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,158.681418716,158.681418716
 01/21  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,130.730608172,130.730608172
 01/21  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,103.144555049,103.144555049
 01/21  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,86.5508952097,86.5508952097
 01/21  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,75.1726036794,75.1726036794
 01/21  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,68.7163453528,68.7163453528
 01/21  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,66.6524350586,66.6524350586
 01/21  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,67.4274280818,67.4274280818
 01/21  18:00:00,57.2790345158,8.69497873632,0.0,0.0,32.8378569048,8.089532208,77.6231499869,77.6231499869
 01/21  19:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,112.302374323,112.302374323
 01/21  20:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,134.178437588,134.178437588
 01/21  21:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,144.64053444,144.64053444
 01/21  22:00:00,26.5251402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,162.107017695,162.107017695
 01/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/21  24:00:00,14.6718415167,0.0142607651078,0.0,0.0,1.8243253836,1.348255368,0.409315488038,0.409315488038
 01/22  01:00:00,14.728292698,0.0707119464151,0.0,0.0,1.8243253836,1.348255368,2.02958920074,2.02958920074
 01/22  02:00:00,14.8399480991,0.182367347457,0.0,0.0,1.8243253836,1.348255368,4.70601182536,4.70601182536
 01/22  03:00:00,14.8810781862,0.223497434643,0.0,0.0,1.8243253836,1.348255368,5.80906044876,5.80906044876
