Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/11  18:00:00,53.5916708999,8.69497873632,0.140969717412,0.0,32.8378569048,8.089532208,0.0,0.0
 02/11  19:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/11  20:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,3.36448321235,3.36448321235
 02/11  21:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,23.6325830997,23.6325830997
 02/11  22:00:00,26.5251402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,49.9919237094,49.9919237094
 02/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,160.15637808,160.15637808
 02/12  10:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,115.343975331,115.343975331
 02/12  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,90.13391211,90.13391211
 02/12  12:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,78.7939671092,78.7939671092
 02/12  13:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,62.1206599373,62.1206599373
 02/12  14:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,62.0020722752,62.0020722752
 02/12  15:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,60.8093121562,60.8093121562
 02/12  16:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,58.2422690126,58.2422690126
 02/12  17:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,59.8367288939,59.8367288939
 02/12  18:00:00,32.5109366105,8.69497873632,0.0,0.0,14.5946030688,5.393021472,85.7685746438,85.7685746438
 02/12  19:00:00,31.0726279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,99.6601897101,99.6601897101
 02/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  03:00:00,15.1503770859,0.0433778782806,0.0,0.0,1.8243253836,1.797673824,1.24504101178,1.24504101178
 02/13  04:00:00,15.1653699941,0.0583707865317,0.0,0.0,1.8243253836,1.797673824,1.67537062674,1.67537062674
 02/13  05:00:00,15.2375337562,0.130534548611,0.0,0.0,1.8243253836,1.797673824,3.39949306321,3.39949306321
 02/13  06:00:00,15.2837524432,0.176753235578,0.0,0.0,1.8243253836,1.797673824,4.61730118839,4.61730118839
 02/13  07:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,230.220395011,230.220395011
 02/13  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,200.601672619,200.601672619
 02/13  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,159.578799755,159.578799755
 02/13  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,111.685237298,111.685237298
 02/13  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,88.0263729986,88.0263729986
 02/13  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,67.8748270056,67.8748270056
 02/13  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,56.6378101585,56.6378101585
 02/13  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,46.2359172927,46.2359172927
 02/13  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,36.627770069,36.627770069
 02/13  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,26.6173667634,26.6173667634
 02/13  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,29.7095986282,29.7095986282
 02/13  18:00:00,53.4507011825,8.69497873632,0.0,0.0,32.8378569048,8.089532208,49.3497589649,49.3497589649
 02/13  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,66.530311317,66.530311317
 02/13  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,77.9003762009,77.9003762009
 02/13  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,81.8339171611,81.8339171611
 02/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  07:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,135.323114162,135.323114162
 02/14  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,101.465141516,101.465141516
 02/14  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,80.7237954154,80.7237954154
 02/14  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,51.8368009141,51.8368009141
 02/14  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,39.5405795763,39.5405795763
 02/14  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,26.0888303935,26.0888303935
 02/14  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,19.4845502296,19.4845502296
 02/14  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,15.8078345125,15.8078345125
 02/14  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,12.0159597612,12.0159597612
 02/14  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,5.5723079561,5.5723079561
 02/14  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,3.10929243741,3.10929243741
 02/14  18:00:00,53.4507011825,8.69497873632,0.0,0.0,32.8378569048,8.089532208,10.2869606893,10.2869606893
 02/14  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,16.667855013,16.667855013
 02/14  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,21.6529426755,21.6529426755
 02/14  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,36.2792158408,36.2792158408
 02/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  07:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,137.644879858,137.644879858
 02/15  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,109.035140404,109.035140404
 02/15  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,87.4361624344,87.4361624344
 02/15  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,56.2233311798,56.2233311798
 02/15  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,23.1179734391,23.1179734391
 02/15  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.134516700063,0.134516700063
 02/15  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/15  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/15  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/15  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/15  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/15  18:00:00,53.4507011825,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.135976710851,0.135976710851
 02/15  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,5.98147000863,5.98147000863
 02/15  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,21.2356877018,21.2356877018
 02/15  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,33.810814106,33.810814106
 02/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  07:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,147.186079863,147.186079863
 02/16  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,122.751644669,122.751644669
 02/16  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,111.757186036,111.757186036
 02/16  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,95.2063913396,95.2063913396
 02/16  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,93.1544287137,93.1544287137
 02/16  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,86.3501221418,86.3501221418
 02/16  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,85.6837735522,85.6837735522
 02/16  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,87.1010167355,87.1010167355
 02/16  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,87.4894523664,87.4894523664
 02/16  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,87.1716918008,87.1716918008
 02/16  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,91.4101543125,91.4101543125
 02/16  18:00:00,53.4507011825,8.69497873632,0.0,0.0,32.8378569048,8.089532208,99.5733008534,99.5733008534
 02/16  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,109.370726103,109.370726103
 02/16  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,116.761389985,116.761389985
 02/16  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,122.475080798,122.475080798
 02/16  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  02:00:00,15.1359567137,0.028957506101,0.0,0.0,1.8243253836,1.797673824,0.831144447899,0.831144447899
 02/17  03:00:00,15.1456455511,0.0386463435168,0.0,0.0,1.8243253836,1.797673824,1.109235503,1.109235503
 02/17  04:00:00,15.2256845341,0.118685326477,0.0,0.0,1.8243253836,1.797673824,3.18943499755,3.18943499755
 02/17  05:00:00,15.2573637654,0.15036455778,0.0,0.0,1.8243253836,1.797673824,3.89303006536,3.89303006536
 02/17  06:00:00,15.3607553766,0.253756169027,0.0,0.0,1.8243253836,1.797673824,6.51650413379,6.51650413379
 02/17  07:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,231.267863631,231.267863631
 02/17  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,202.729954622,202.729954622
 02/17  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,169.910775689,169.910775689
 02/17  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,133.947746794,133.947746794
 02/17  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,115.916696319,115.916696319
 02/17  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,92.2328839661,92.2328839661
 02/17  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,74.1329445072,74.1329445072
 02/17  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,61.8653125134,61.8653125134
 02/17  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,54.079329638,54.079329638
 02/17  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,46.2926212199,46.2926212199
 02/17  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,47.7680740515,47.7680740515
 02/17  18:00:00,51.5365345158,8.69497873632,0.0,0.0,32.8378569048,8.089532208,59.8653356125,59.8653356125
 02/17  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,74.1342983295,74.1342983295
 02/17  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,88.5364033583,88.5364033583
 02/17  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,95.6812245058,95.6812245058
 02/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  04:00:00,14.6859507317,0.028369980081,0.0,0.0,1.8243253836,1.348255368,0.814281152151,0.814281152151
 02/18  05:00:00,14.7206633966,0.0630826450432,0.0,0.0,1.8243253836,1.348255368,1.81061138358,1.81061138358
 02/18  06:00:00,14.713312859,0.0557321073839,0.0,0.0,1.8243253836,1.348255368,1.59963470129,1.59963470129
 02/18  07:00:00,23.3525594879,8.69497873632,0.0,0.0,1.8243253836,1.348255368,218.276292776,218.276292776
 02/18  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,178.531874182,178.531874182
 02/18  09:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,140.956991005,140.956991005
 02/18  10:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,98.6908181829,98.6908181829
 02/18  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,67.9371467621,67.9371467621
 02/18  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,43.4021046186,43.4021046186
 02/18  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,31.0658088949,31.0658088949
 02/18  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,23.6166581853,23.6166581853
 02/18  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,17.0128358356,17.0128358356
 02/18  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,14.8095370223,14.8095370223
 02/18  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,17.3141942891,17.3141942891
 02/18  18:00:00,51.5365345158,8.69497873632,0.0,0.0,32.8378569048,8.089532208,31.3023226213,31.3023226213
 02/18  19:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,59.2476415011,59.2476415011
 02/18  20:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,78.5710352478,78.5710352478
 02/18  21:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,89.1890706457,89.1890706457
 02/18  22:00:00,26.5251402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,107.782253258,107.782253258
 02/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  04:00:00,14.6853906393,0.0278098876572,0.0,0.0,1.8243253836,1.348255368,0.798205261266,0.798205261266
 02/19  05:00:00,14.6906114234,0.03303067179,0.0,0.0,1.8243253836,1.348255368,0.948053308626,0.948053308626
 02/19  06:00:00,14.7244455901,0.0668648385405,0.0,0.0,1.8243253836,1.348255368,1.91916869909,1.91916869909
 02/19  07:00:00,12.8903805166,0.146966431637,0.0,0.0,1.8243253836,1.348255368,3.77133085848,3.77133085848
 02/19  08:00:00,3.3574673649,0.184886613295,0.0,0.0,1.8243253836,1.348255368,4.79571584289,4.79571584289
 02/19  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,201.69235538,201.69235538
 02/19  10:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,133.61090856,133.61090856
 02/19  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,87.3788334578,87.3788334578
 02/19  12:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,58.7110955854,58.7110955854
 02/19  13:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,25.0961944181,25.0961944181
 02/19  14:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,12.2316268073,12.2316268073
 02/19  15:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,7.91010837111,7.91010837111
 02/19  16:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,3.23905936429,3.23905936429
 02/19  17:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,2.90337845785,2.90337845785
 02/19  18:00:00,30.5967699438,8.69497873632,0.0,0.0,14.5946030688,5.393021472,21.6279278278,21.6279278278
 02/19  19:00:00,31.0726279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,39.1359464139,39.1359464139
 02/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,102.621977531,102.621977531
 02/20  10:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,56.9323642891,56.9323642891
 02/20  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,18.944543654,18.944543654
 02/20  12:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,10.0326254754,10.0326254754
 02/20  13:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,5.47884793894,5.47884793894
 02/20  14:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,2.24774572424,2.24774572424
 02/20  15:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.434121713776,0.434121713776
 02/20  16:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/20  17:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.132069333534,0.132069333534
 02/20  18:00:00,30.5967699438,8.69497873632,0.0,0.0,14.5946030688,5.393021472,13.108875413,13.108875413
 02/20  19:00:00,31.0726279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,26.9923832059,26.9923832059
 02/20  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  07:00:00,21.8878112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,78.171086837,78.171086837
 02/21  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,55.9124783899,55.9124783899
 02/21  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,39.340529496,39.340529496
 02/21  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,13.6194593127,13.6194593127
 02/21  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,7.36936837205,7.36936837205
 02/21  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.281454948675,0.281454948675
 02/21  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  16:00:00,49.695151162,8.69497873632,0.0727833128731,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  17:00:00,49.63094037,8.69497873632,0.00857252087146,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  18:00:00,51.5365345158,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/21  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/21  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,1.39385209327,1.39385209327
 02/21  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,8.15223084195,8.15223084195
 02/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  07:00:00,21.8878112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,109.640843958,109.640843958
 02/22  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,81.8573914453,81.8573914453
 02/22  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,57.8527244839,57.8527244839
 02/22  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,22.743418014,22.743418014
 02/22  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,1.68148541726,1.68148541726
 02/22  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  13:00:00,49.6660250658,8.69497873632,0.0436572167025,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  14:00:00,50.0757525203,8.69497873632,0.453384671155,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  15:00:00,50.8380094666,8.69497873632,1.21564161744,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  16:00:00,52.4059653195,8.69497873632,2.78359747033,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  17:00:00,51.9021872944,8.69497873632,2.27981944533,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  18:00:00,52.4088292445,8.69497873632,0.872294728721,0.0,32.8378569048,8.089532208,0.0,0.0
 02/22  19:00:00,49.3393556777,8.69497873632,0.07677704214,0.0,21.8919046032,7.190695296,0.0,0.0
 02/22  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/22  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  07:00:00,21.8878112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,68.4431954355,68.4431954355
 02/23  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,48.8481708127,48.8481708127
 02/23  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,35.2077548224,35.2077548224
 02/23  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,10.2802957935,10.2802957935
 02/23  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.328706376775,0.328706376775
 02/23  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  14:00:00,50.2951265734,8.69497873632,0.67275872426,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  15:00:00,53.1411474992,8.69497873632,3.51877965009,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  16:00:00,55.0302549547,8.69497873632,5.40788710557,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  17:00:00,54.150349104,8.69497873632,4.52798125483,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  18:00:00,53.2504697659,8.69497873632,1.7139352501,0.0,32.8378569048,8.089532208,0.0,0.0
 02/23  19:00:00,49.3557337221,8.69497873632,0.0931550865603,0.0,21.8919046032,7.190695296,0.0,0.0
 02/23  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/23  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/23  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  07:00:00,21.8878112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,35.1916480188,35.1916480188
 02/24  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,22.0296235554,22.0296235554
 02/24  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,5.62792778409,5.62792778409
 02/24  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  12:00:00,50.1671150698,8.69497873632,0.544747220676,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  13:00:00,52.4301057798,8.69497873632,2.80773793072,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  14:00:00,54.3492114177,8.69497873632,4.72684356858,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  15:00:00,54.8276504674,8.69497873632,5.20528261832,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  16:00:00,55.0260924647,8.69497873632,5.4037246156,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  17:00:00,53.8692602516,8.69497873632,4.24689240253,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  18:00:00,52.9642387548,8.69497873632,1.42770423898,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  19:00:00,49.3220058725,8.69497873632,0.0594272369539,0.0,21.8919046032,7.190695296,0.0,0.0
 02/24  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/24  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.320357688007,0.320357688007
 02/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  07:00:00,21.4383928213,8.69497873632,0.0,0.0,1.8243253836,1.348255368,164.073752484,164.073752484
 02/25  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,125.873929155,125.873929155
 02/25  09:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,85.8275896914,85.8275896914
 02/25  10:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,26.2550813639,26.2550813639
 02/25  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.00537791471823,0.00537791471823
 02/25  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  13:00:00,50.2332165527,8.69497873632,0.610848703543,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  14:00:00,53.6698042087,8.69497873632,4.04743635955,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  15:00:00,56.0721760534,8.69497873632,6.44980820424,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  16:00:00,56.8074408785,8.69497873632,7.18507302936,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  17:00:00,56.341201428,8.69497873632,6.71883357888,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  18:00:00,54.5462556638,8.69497873632,3.009721148,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  19:00:00,44.7539798726,8.69497873632,0.0388889162905,0.0,18.243253836,6.291858384,0.0,0.0
 02/25  20:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 02/25  21:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,1.78740909152,1.78740909152
 02/25  22:00:00,26.5251402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,11.0056002666,11.0056002666
 02/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,63.54409504,63.54409504
 02/26  10:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,25.7811261562,25.7811261562
 02/26  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,1.53781558401,1.53781558401
 02/26  12:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 02/26  13:00:00,38.0068551564,8.69497873632,0.229276520844,0.0,21.8919046032,7.190695296,0.0,0.0
 02/26  14:00:00,40.9218597199,8.69497873632,3.14428108441,0.0,21.8919046032,7.190695296,0.0,0.0
 02/26  15:00:00,44.2634641234,8.69497873632,6.48588548785,0.0,21.8919046032,7.190695296,0.0,0.0
 02/26  16:00:00,45.5063412949,8.69497873632,7.72876265935,0.0,21.8919046032,7.190695296,0.0,0.0
 02/26  17:00:00,44.8645664782,8.69497873632,7.08698784273,0.0,21.8919046032,7.190695296,0.0,0.0
 02/26  18:00:00,32.6093550882,8.69497873632,2.01258514443,0.0,14.5946030688,5.393021472,0.0,0.0
 02/26  19:00:00,31.0726279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  07:00:00,19.9736446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,80.8414662546,80.8414662546
 02/27  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,59.368060666,59.368060666
 02/27  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,32.8421751319,32.8421751319
 02/27  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,2.41110901571,2.41110901571
 02/27  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  13:00:00,50.9363889995,8.69497873632,1.31402115042,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  14:00:00,54.8646190394,8.69497873632,5.2422511903,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  15:00:00,57.6667307908,8.69497873632,8.04436294167,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  16:00:00,59.0208638676,8.69497873632,9.39849601844,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  17:00:00,58.0557218396,8.69497873632,8.43335399047,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  18:00:00,56.0023162012,8.69497873632,6.37994835207,0.0,32.8378569048,8.089532208,0.0,0.0
 02/27  19:00:00,52.4222552495,8.69497873632,3.159676614,0.0,21.8919046032,7.190695296,0.0,0.0
 02/27  20:00:00,49.5002477303,8.69497873632,0.237669094795,0.0,21.8919046032,7.190695296,0.0,0.0
 02/27  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  07:00:00,19.9736446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,16.2307384335,16.2307384335
 02/28  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,5.80008246303,5.80008246303
 02/28  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/28  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/28  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/28  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/28  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/28  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/28  15:00:00,49.6325060318,8.69497873632,0.0101381827076,0.0,32.8378569048,8.089532208,0.0,0.0
 02/28  16:00:00,50.0422467611,8.69497873632,0.419878911981,0.0,32.8378569048,8.089532208,0.0,0.0
 02/28  17:00:00,50.2870678816,8.69497873632,0.664700032473,0.0,32.8378569048,8.089532208,0.0,0.0
 02/28  18:00:00,49.7829980281,8.69497873632,0.160630179024,0.0,32.8378569048,8.089532208,0.0,0.0
 02/28  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/28  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 02/28  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 02/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  07:00:00,19.9736446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,145.891692187,145.891692187
 03/01  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,118.74579735,118.74579735
 03/01  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,105.208793206,105.208793206
 03/01  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,85.6854446806,85.6854446806
 03/01  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,77.790395588,77.790395588
 03/01  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,58.1301455885,58.1301455885
 03/01  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,48.2365096115,48.2365096115
 03/01  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,45.6316446419,45.6316446419
 03/01  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,41.902082089,41.902082089
 03/01  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,38.826611444,38.826611444
 03/01  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,42.3894360852,42.3894360852
 03/01  18:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,51.8831621801,51.8831621801
 03/01  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,59.7861681192,59.7861681192
 03/01  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,67.7209233269,67.7209233269
 03/01  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,77.4383767475,77.4383767475
 03/01  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  07:00:00,19.9736446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,167.00992714,167.00992714
 03/02  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,132.144728441,132.144728441
 03/02  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,113.407673878,113.407673878
 03/02  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,88.0558503264,88.0558503264
 03/02  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,78.822337322,78.822337322
 03/02  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,68.478693509,68.478693509
 03/02  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,60.2758475501,60.2758475501
 03/02  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,43.5861940729,43.5861940729
 03/02  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,25.1193314882,25.1193314882
 03/02  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,14.4444385576,14.4444385576
 03/02  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,14.5391410606,14.5391410606
 03/02  18:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,25.6686935688,25.6686935688
 03/02  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,38.2594850591,38.2594850591
 03/02  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,54.5138234354,54.5138234354
 03/02  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,63.6263910613,63.6263910613
 03/02  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  07:00:00,19.9736446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,152.853079566,152.853079566
 03/03  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,109.659307588,109.659307588
 03/03  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,74.0156791884,74.0156791884
 03/03  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,34.299209317,34.299209317
 03/03  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,13.4195520528,13.4195520528
 03/03  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.389660808247,0.389660808247
 03/03  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/03  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/03  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/03  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/03  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/03  18:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/03  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,7.07849938743,7.07849938743
 03/03  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,28.6397314613,28.6397314613
 03/03  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,45.461232625,45.461232625
 03/03  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  05:00:00,14.6694556294,0.0118748777784,0.0,0.0,1.8243253836,1.348255368,0.340835246675,0.340835246675
 03/04  06:00:00,14.7006939857,0.0431132340784,0.0,0.0,1.8243253836,1.348255368,1.23744513807,1.23744513807
 03/04  07:00:00,19.5242261546,8.69497873632,0.0,0.0,1.8243253836,1.348255368,210.660667845,210.660667845
 03/04  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,169.15592982,169.15592982
 03/04  09:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,137.732669483,137.732669483
 03/04  10:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,94.9061312131,94.9061312131
 03/04  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,62.7330295224,62.7330295224
 03/04  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,39.6078535862,39.6078535862
 03/04  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,21.916234801,21.916234801
 03/04  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,7.12284100055,7.12284100055
 03/04  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,1.0616419222,1.0616419222
 03/04  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/04  18:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,1.58825676235,1.58825676235
 03/04  19:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,28.1812289607,28.1812289607
 03/04  20:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,49.4592875474,49.4592875474
 03/04  21:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,60.8495101492,60.8495101492
 03/04  22:00:00,26.5251402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,79.0638419268,79.0638419268
 03/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
