Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  07:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,115.913947557,115.913947557
 03/05  10:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,48.5672406209,48.5672406209
 03/05  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,6.58177758785,6.58177758785
 03/05  12:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 03/05  13:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/05  14:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/05  15:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/05  16:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/05  17:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/05  18:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 03/05  19:00:00,31.0726279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/05  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  07:00:00,19.9736446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,34.3748057289,34.3748057289
 03/06  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,18.7059873463,18.7059873463
 03/06  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,4.03181101896,4.03181101896
 03/06  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  16:00:00,49.8424157832,8.69497873632,0.22004793412,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  17:00:00,49.9952201185,8.69497873632,0.372852269344,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  18:00:00,49.8058993083,8.69497873632,0.183531459214,0.0,32.8378569048,8.089532208,0.0,0.0
 03/06  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/06  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/06  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  07:00:00,18.0594779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,37.1783975157,37.1783975157
 03/07  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,22.5726361946,22.5726361946
 03/07  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,11.2793036798,11.2793036798
 03/07  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.15619360803,0.15619360803
 03/07  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  18:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/07  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/07  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/07  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,3.84735641589,3.84735641589
 03/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  07:00:00,18.0594779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,188.263437371,188.263437371
 03/08  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,158.10770053,158.10770053
 03/08  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,134.336446698,134.336446698
 03/08  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,104.00971444,104.00971444
 03/08  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,90.8039550856,90.8039550856
 03/08  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,77.3163945196,77.3163945196
 03/08  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,67.84915987,67.84915987
 03/08  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,61.5091530257,61.5091530257
 03/08  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,56.7412515576,56.7412515576
 03/08  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,51.4301798982,51.4301798982
 03/08  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,56.7483060869,56.7483060869
 03/08  18:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,70.0496783798,70.0496783798
 03/08  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,86.9396398466,86.9396398466
 03/08  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,104.136003757,104.136003757
 03/08  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,114.035210121,114.035210121
 03/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  01:00:00,15.1213500502,0.0143508425791,0.0,0.0,1.8243253836,1.797673824,0.41190091062,0.41190091062
 03/09  02:00:00,15.1704885614,0.063489353836,0.0,0.0,1.8243253836,1.797673824,1.82228482513,1.82228482513
 03/09  03:00:00,15.2291731456,0.12217393802,0.0,0.0,1.8243253836,1.797673824,3.2507874603,3.2507874603
 03/09  04:00:00,15.2988049969,0.19180578932,0.0,0.0,1.8243253836,1.797673824,5.01296993088,5.01296993088
 03/09  05:00:00,15.3806394441,0.273640236547,0.0,0.0,1.8243253836,1.797673824,6.95520684434,6.95520684434
 03/09  06:00:00,15.487158905,0.380159697412,0.0,0.0,1.8243253836,1.797673824,10.1571078104,10.1571078104
 03/09  07:00:00,18.0594779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,232.04637601,232.04637601
 03/09  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,215.887842847,215.887842847
 03/09  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,182.058916849,182.058916849
 03/09  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,147.947423454,147.947423454
 03/09  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,127.957188863,127.957188863
 03/09  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,103.490499048,103.490499048
 03/09  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,86.8264629239,86.8264629239
 03/09  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,74.4467296244,74.4467296244
 03/09  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,67.695116843,67.695116843
 03/09  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,60.9339594027,60.9339594027
 03/09  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,62.6590280544,62.6590280544
 03/09  18:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,72.4879857608,72.4879857608
 03/09  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,85.7033190608,85.7033190608
 03/09  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,100.862287056,100.862287056
 03/09  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,110.684483127,110.684483127
 03/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  02:00:00,15.1377591314,0.0307599237755,0.0,0.0,1.8243253836,1.797673824,0.882877820162,0.882877820162
 03/10  03:00:00,15.1684788185,0.0614796108579,0.0,0.0,1.8243253836,1.797673824,1.76460075827,1.76460075827
 03/10  04:00:00,15.2407787497,0.133779542094,0.0,0.0,1.8243253836,1.797673824,3.56089830845,3.56089830845
 03/10  05:00:00,15.3084667415,0.201467533879,0.0,0.0,1.8243253836,1.797673824,5.16743657746,5.16743657746
 03/10  06:00:00,15.3313185301,0.224319322484,0.0,0.0,1.8243253836,1.797673824,5.81729230107,5.81729230107
 03/10  07:00:00,18.0594779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,230.082451428,230.082451428
 03/10  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,198.82801048,198.82801048
 03/10  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,165.323541384,165.323541384
 03/10  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,129.528850303,129.528850303
 03/10  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,110.007787401,110.007787401
 03/10  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,88.4373830582,88.4373830582
 03/10  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,72.4018820593,72.4018820593
 03/10  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,61.1611691088,61.1611691088
 03/10  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,52.4428811229,52.4428811229
 03/10  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,42.3047210542,42.3047210542
 03/10  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,43.0874304237,43.0874304237
 03/10  18:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,54.5483301948,54.5483301948
 03/10  19:00:00,47.3484119689,8.69497873632,0.0,0.0,21.8919046032,7.190695296,68.9277254105,68.9277254105
 03/10  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,85.5752457164,85.5752457164
 03/10  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,97.8295035099,97.8295035099
 03/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  03:00:00,14.6876337644,0.0300530128155,0.0,0.0,1.8243253836,1.348255368,0.862587912687,0.862587912687
 03/11  04:00:00,14.7117590793,0.0541783277454,0.0,0.0,1.8243253836,1.348255368,1.55503779037,1.55503779037
 03/11  05:00:00,14.7274139372,0.0698331856017,0.0,0.0,1.8243253836,1.348255368,2.00436682253,2.00436682253
 03/11  06:00:00,14.8136268438,0.156046092199,0.0,0.0,1.8243253836,1.348255368,4.02404713279,4.02404713279
 03/11  07:00:00,17.6100594879,8.69497873632,0.0,0.0,1.8243253836,1.348255368,220.158528802,220.158528802
 03/11  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,181.600170146,181.600170146
 03/11  09:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,149.948817263,149.948817263
 03/11  10:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,109.54843781,109.54843781
 03/11  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,79.2652920333,79.2652920333
 03/11  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,56.7874745887,56.7874745887
 03/11  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,40.3893297609,40.3893297609
 03/11  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,29.506798929,29.506798929
 03/11  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,25.5592417328,25.5592417328
 03/11  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,25.7379609126,25.7379609126
 03/11  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,30.9503298192,30.9503298192
 03/11  18:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,42.0650506124,42.0650506124
 03/11  19:00:00,42.8009242897,8.69497873632,0.0,0.0,18.243253836,6.291858384,65.9631492869,65.9631492869
 03/11  20:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,80.921394308,80.921394308
 03/11  21:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,90.5402962371,90.5402962371
 03/11  22:00:00,26.5251402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,104.307654369,104.307654369
 03/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  05:00:00,14.6857456653,0.0281649136949,0.0,0.0,1.8243253836,1.348255368,0.808395293483,0.808395293483
 03/12  06:00:00,14.7068078975,0.0492271458861,0.0,0.0,1.8243253836,1.348255368,1.41292792433,1.41292792433
 03/12  07:00:00,8.97776809234,0.0626873407433,0.0,0.0,1.8243253836,1.348255368,1.79926527618,1.79926527618
 03/12  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,204.049016584,204.049016584
 03/12  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,151.900331342,151.900331342
 03/12  10:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,112.236944053,112.236944053
 03/12  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,81.955629869,81.955629869
 03/12  12:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,50.5040460317,50.5040460317
 03/12  13:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,31.3763726578,31.3763726578
 03/12  14:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,16.6851387475,16.6851387475
 03/12  15:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,7.00711536537,7.00711536537
 03/12  16:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,4.42665259479,4.42665259479
 03/12  17:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,18.9983609778,18.9983609778
 03/12  18:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,33.6575821044,33.6575821044
 03/12  19:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  03:00:00,15.1288278705,0.0218286629047,0.0,0.0,1.8243253836,1.797673824,0.626530886847,0.626530886847
 03/13  04:00:00,15.1543248717,0.0473256641223,0.0,0.0,1.8243253836,1.797673824,1.35835119368,1.35835119368
 03/13  05:00:00,15.1651657623,0.0581665546701,0.0,0.0,1.8243253836,1.797673824,1.66950872078,1.66950872078
 03/13  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,218.065342846,218.065342846
 03/13  07:00:00,25.3301279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,183.628155606,183.628155606
 03/13  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,149.523690598,149.523690598
 03/13  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,93.0789248544,93.0789248544
 03/13  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,49.7187511384,49.7187511384
 03/13  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,14.2092762977,14.2092762977
 03/13  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.48832171871,0.48832171871
 03/13  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  15:00:00,49.6539730661,8.69497873632,0.031605217002,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  16:00:00,49.9267401745,8.69497873632,0.304372325356,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  17:00:00,49.8122029948,8.69497873632,0.189835145711,0.0,32.8378569048,8.089532208,0.0,0.0
 03/13  18:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/13  19:00:00,47.3484119689,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/13  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,5.39638452982,5.39638452982
 03/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,140.190595989,140.190595989
 03/14  07:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,113.257370243,113.257370243
 03/14  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,83.3061432019,83.3061432019
 03/14  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,37.9462340082,37.9462340082
 03/14  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,9.97864556839,9.97864556839
 03/14  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  13:00:00,51.1548917833,8.69497873632,1.53252393421,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  14:00:00,54.6215439949,8.69497873632,4.99917614582,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  15:00:00,56.9589833581,8.69497873632,7.336615509,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  16:00:00,57.1643208684,8.69497873632,7.54195301927,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  17:00:00,55.8271369951,8.69497873632,6.20476914597,0.0,32.8378569048,8.089532208,0.0,0.0
 03/14  18:00:00,40.5977015332,8.69497873632,2.82012289772,0.0,21.8919046032,7.190695296,0.0,0.0
 03/14  19:00:00,47.4648687541,8.69497873632,0.116456785195,0.0,21.8919046032,7.190695296,0.0,0.0
 03/14  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,60.4036868189,60.4036868189
 03/15  07:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,45.8212006098,45.8212006098
 03/15  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,26.557639866,26.557639866
 03/15  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.696182883949,0.696182883949
 03/15  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  11:00:00,49.6633683256,8.69497873632,0.0410004764585,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  12:00:00,52.2929541227,8.69497873632,2.67058627358,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  13:00:00,57.2291304872,8.69497873632,7.60676263811,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  14:00:00,58.6014251958,8.69497873632,8.97905734669,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  15:00:00,59.5300108832,8.69497873632,9.90764303404,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  16:00:00,51.8663175934,8.69497873632,2.24394974428,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/15  18:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/15  19:00:00,47.3484119689,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/15  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,83.4638121597,83.4638121597
 03/16  07:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,69.0862411622,69.0862411622
 03/16  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,54.0297853632,54.0297853632
 03/16  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,16.0300680155,16.0300680155
 03/16  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.552978557448,0.552978557448
 03/16  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  13:00:00,49.962440021,8.69497873632,0.340072171854,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  14:00:00,52.0342505822,8.69497873632,2.41188273306,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  15:00:00,54.6843755127,8.69497873632,5.06200766358,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  16:00:00,54.9364009091,8.69497873632,5.31403306001,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  17:00:00,52.3151366791,8.69497873632,2.69276882998,0.0,32.8378569048,8.089532208,0.0,0.0
 03/16  18:00:00,38.0087302249,8.69497873632,0.23115158935,0.0,21.8919046032,7.190695296,0.0,0.0
 03/16  19:00:00,47.3484119689,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/16  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 03/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,83.8141158246,83.8141158246
 03/17  07:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,68.1316309845,68.1316309845
 03/17  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,61.3357262635,61.3357262635
 03/17  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,43.5119546089,43.5119546089
 03/17  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,38.0019086754,38.0019086754
 03/17  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,30.1045491428,30.1045491428
 03/17  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,25.6674984856,25.6674984856
 03/17  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,24.2172528897,24.2172528897
 03/17  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,22.0450319714,22.0450319714
 03/17  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,16.8141221645,16.8141221645
 03/17  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,20.180147712,20.180147712
 03/17  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,24.4721426917,24.4721426917
 03/17  18:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,27.3779276446,27.3779276446
 03/17  19:00:00,47.3484119689,8.69497873632,0.0,0.0,21.8919046032,7.190695296,34.5240765233,34.5240765233
 03/17  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,39.2780401429,39.2780401429
 03/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  06:00:00,23.3525594879,8.69497873632,0.0,0.0,1.8243253836,1.348255368,106.110945052,106.110945052
 03/18  07:00:00,18.8684735729,8.69497873632,0.0,0.0,3.6486507672,2.696510736,82.2408786341,82.2408786341
 03/18  08:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,71.3643572867,71.3643572867
 03/18  09:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,53.4299737632,53.4299737632
 03/18  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,41.6083974157,41.6083974157
 03/18  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,31.8032042681,31.8032042681
 03/18  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,26.5915043126,26.5915043126
 03/18  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,22.6971307346,22.6971307346
 03/18  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,20.8281875171,20.8281875171
 03/18  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,19.4573721259,19.4573721259
 03/18  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,18.5916608223,18.5916608223
 03/18  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,23.4892175316,23.4892175316
 03/18  18:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,39.8683788767,39.8683788767
 03/18  19:00:00,33.7059489313,8.69497873632,0.0,0.0,10.9459523016,4.49418456,45.9856108763,45.9856108763
 03/18  20:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,48.6985178559,48.6985178559
 03/18  21:00:00,26.5251402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,56.6981210528,56.6981210528
 03/18  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  07:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,107.663743426,107.663743426
 03/19  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,76.6527670794,76.6527670794
 03/19  10:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,52.7612037522,52.7612037522
 03/19  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,25.898137785,25.898137785
 03/19  12:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.204017525226,0.204017525226
 03/19  13:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/19  14:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/19  15:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/19  16:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/19  17:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,18.474051222,18.474051222
 03/19  18:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,39.5925733058,39.5925733058
 03/19  19:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,146.354576854,146.354576854
 03/20  07:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,116.858399967,116.858399967
 03/20  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,97.0530144073,97.0530144073
 03/20  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,68.9344474199,68.9344474199
 03/20  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,54.0269397603,54.0269397603
 03/20  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,37.9723389754,37.9723389754
 03/20  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,29.1781067616,29.1781067616
 03/20  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,21.7142543414,21.7142543414
 03/20  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,20.7467119113,20.7467119113
 03/20  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,17.1283208693,17.1283208693
 03/20  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,19.3660503222,19.3660503222
 03/20  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,27.4079054986,27.4079054986
 03/20  18:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,36.0451522188,36.0451522188
 03/20  19:00:00,47.3484119689,8.69497873632,0.0,0.0,21.8919046032,7.190695296,47.632088069,47.632088069
 03/20  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,53.2293427852,53.2293427852
 03/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,170.398520253,170.398520253
 03/21  07:00:00,21.5017945854,8.69497873632,0.0,0.0,7.2973015344,3.595347648,138.642534585,138.642534585
 03/21  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,116.406881363,116.406881363
 03/21  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,82.3587480731,82.3587480731
 03/21  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,63.0970295777,63.0970295777
 03/21  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,42.8750172495,42.8750172495
 03/21  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,27.344128447,27.344128447
 03/21  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,15.5096992896,15.5096992896
 03/21  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,5.82992798107,5.82992798107
 03/21  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.127729397227,0.127729397227
 03/21  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/21  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,1.29899319152,1.29899319152
 03/21  18:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,10.0755184196,10.0755184196
 03/21  19:00:00,47.3484119689,8.69497873632,0.0,0.0,21.8919046032,7.190695296,26.5447628624,26.5447628624
 03/21  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,37.0368592417,37.0368592417
 03/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,181.39767059,181.39767059
 03/22  07:00:00,21.5017945854,8.69497873632,0.0,0.0,7.2973015344,3.595347648,151.219769534,151.219769534
 03/22  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,125.872299769,125.872299769
 03/22  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,88.8660365467,88.8660365467
 03/22  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,66.605769563,66.605769563
 03/22  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,43.9285317218,43.9285317218
 03/22  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,30.6447147516,30.6447147516
 03/22  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,17.911282798,17.911282798
 03/22  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,8.14707618611,8.14707618611
 03/22  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,1.1675844293,1.1675844293
 03/22  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0678355437624,0.0678355437624
 03/22  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,2.14918937169,2.14918937169
 03/22  18:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,9.61266135797,9.61266135797
 03/22  19:00:00,45.4342453022,8.69497873632,0.0,0.0,21.8919046032,7.190695296,27.3139388816,27.3139388816
 03/22  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,42.5885472606,42.5885472606
 03/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  05:00:00,15.1387522396,0.0317530319579,0.0,0.0,1.8243253836,1.797673824,0.911382220684,0.911382220684
 03/23  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,198.314813308,198.314813308
 03/23  07:00:00,21.5017945854,8.69497873632,0.0,0.0,7.2973015344,3.595347648,143.455725251,143.455725251
 03/23  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,115.572323933,115.572323933
 03/23  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,79.2276474241,79.2276474241
 03/23  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,55.6128072985,55.6128072985
 03/23  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,31.9381043648,31.9381043648
 03/23  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,12.3544303922,12.3544303922
 03/23  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,1.1109268783,1.1109268783
 03/23  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/23  18:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/23  19:00:00,45.4342453022,8.69497873632,0.0,0.0,21.8919046032,7.190695296,2.79984509432,2.79984509432
 03/23  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,23.817324942,23.817324942
 03/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,192.355332854,192.355332854
 03/24  07:00:00,21.5017945854,8.69497873632,0.0,0.0,7.2973015344,3.595347648,156.772973219,156.772973219
 03/24  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,121.790913735,121.790913735
 03/24  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,63.0248341431,63.0248341431
 03/24  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,27.8262299992,27.8262299992
 03/24  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,7.15173686581,7.15173686581
 03/24  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.721851864376,0.721851864376
 03/24  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  15:00:00,49.7174446733,8.69497873632,0.0950768241481,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  16:00:00,49.9661926709,8.69497873632,0.343824821807,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  17:00:00,49.9855675268,8.69497873632,0.36319967763,0.0,32.8378569048,8.089532208,0.0,0.0
 03/24  18:00:00,37.9263522591,8.69497873632,0.148773623615,0.0,21.8919046032,7.190695296,0.0,0.0
 03/24  19:00:00,45.4342453022,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/24  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.072898360573,0.072898360573
 03/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  06:00:00,23.3525594879,8.69497873632,0.0,0.0,1.8243253836,1.348255368,119.040247336,119.040247336
 03/25  07:00:00,16.9543069062,8.69497873632,0.0,0.0,3.6486507672,2.696510736,92.5289079,92.5289079
 03/25  08:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,61.8096331366,61.8096331366
 03/25  09:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,16.7708818107,16.7708818107
 03/25  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0172399416999,0.0172399416999
 03/25  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  12:00:00,50.0317157875,8.69497873632,0.409347938402,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  13:00:00,52.2119335714,8.69497873632,2.58956572225,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  14:00:00,53.8426054081,8.69497873632,4.22023755899,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  15:00:00,54.786293435,8.69497873632,5.1639255859,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  16:00:00,54.8490444589,8.69497873632,5.22667660977,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  17:00:00,53.2479068118,8.69497873632,3.62553896264,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  18:00:00,33.4061661543,8.69497873632,0.17607519794,0.0,18.243253836,6.291858384,0.0,0.0
 03/25  19:00:00,31.7917822646,8.69497873632,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 03/25  20:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 03/25  21:00:00,26.5251402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 03/25  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,38.4533585623,38.4533585623
