Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/26  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,13.5978060371,13.5978060371
 03/26  10:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,0.042709928809,0.042709928809
 03/26  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 03/26  12:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 03/26  13:00:00,37.8067522085,8.69497873632,0.0291735729401,0.0,21.8919046032,7.190695296,0.0,0.0
 03/26  14:00:00,39.0436498101,8.69497873632,1.26607117458,0.0,21.8919046032,7.190695296,0.0,0.0
 03/26  15:00:00,41.8439194695,8.69497873632,4.066340834,0.0,21.8919046032,7.190695296,0.0,0.0
 03/26  16:00:00,42.2453049808,8.69497873632,4.46772634525,0.0,21.8919046032,7.190695296,0.0,0.0
 03/26  17:00:00,30.8828434456,8.69497873632,2.20024016851,0.0,14.5946030688,5.393021472,0.0,0.0
 03/26  18:00:00,19.7920876938,8.69497873632,0.204459775122,0.0,7.2973015344,3.595347648,0.0,0.0
 03/26  19:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,64.1612170512,64.1612170512
 03/27  07:00:00,21.5017945854,8.69497873632,0.0,0.0,7.2973015344,3.595347648,54.5388848514,54.5388848514
 03/27  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,48.5238018182,48.5238018182
 03/27  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,27.4596998804,27.4596998804
 03/27  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,17.1479521592,17.1479521592
 03/27  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,9.29357237742,9.29357237742
 03/27  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,6.63898243142,6.63898243142
 03/27  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,1.46775535309,1.46775535309
 03/27  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0143365377742,0.0143365377742
 03/27  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/27  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,2.04428775716,2.04428775716
 03/27  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,15.4153308974,15.4153308974
 03/27  18:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,33.5247075697,33.5247075697
 03/27  19:00:00,45.4342453022,8.69497873632,0.0,0.0,21.8919046032,7.190695296,46.6839494089,46.6839494089
 03/27  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,55.200509931,55.200509931
 03/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,158.485940726,158.485940726
 03/28  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,125.580051843,125.580051843
 03/28  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,107.943486022,107.943486022
 03/28  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,83.722249757,83.722249757
 03/28  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,71.9318005759,71.9318005759
 03/28  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,57.8329701803,57.8329701803
 03/28  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,52.8480376665,52.8480376665
 03/28  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,48.6955829339,48.6955829339
 03/28  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,45.0996729374,45.0996729374
 03/28  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,37.8756965194,37.8756965194
 03/28  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,37.130808126,37.130808126
 03/28  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,43.1749989116,43.1749989116
 03/28  18:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,48.2837133583,48.2837133583
 03/28  19:00:00,45.4342453022,8.69497873632,0.0,0.0,21.8919046032,7.190695296,58.7671233792,58.7671233792
 03/28  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,66.7431205404,66.7431205404
 03/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,162.27129093,162.27129093
 03/29  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,128.10215663,128.10215663
 03/29  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,109.596863042,109.596863042
 03/29  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,84.5727878146,84.5727878146
 03/29  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,74.109519402,74.109519402
 03/29  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,56.3421348671,56.3421348671
 03/29  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,39.7212293644,39.7212293644
 03/29  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,26.783849137,26.783849137
 03/29  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,15.5898715807,15.5898715807
 03/29  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,3.00722824516,3.00722824516
 03/29  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.260508714083,0.260508714083
 03/29  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,1.31604145905,1.31604145905
 03/29  18:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,4.9110063287,4.9110063287
 03/29  19:00:00,45.4342453022,8.69497873632,0.0,0.0,21.8919046032,7.190695296,15.7504949619,15.7504949619
 03/29  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,27.4936933195,27.4936933195
 03/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,139.77377693,139.77377693
 03/30  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,108.615105562,108.615105562
 03/30  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,91.6177489489,91.6177489489
 03/30  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,69.6943616282,69.6943616282
 03/30  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,59.2469518621,59.2469518621
 03/30  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,44.6641349006,44.6641349006
 03/30  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,36.9846376827,36.9846376827
 03/30  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,30.1814024616,30.1814024616
 03/30  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,18.4640940757,18.4640940757
 03/30  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,7.3674351171,7.3674351171
 03/30  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,6.74964242897,6.74964242897
 03/30  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,10.5615766422,10.5615766422
 03/30  18:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,19.1851738779,19.1851738779
 03/30  19:00:00,45.4342453022,8.69497873632,0.0,0.0,21.8919046032,7.190695296,33.5545531857,33.5545531857
 03/30  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,44.0338438301,44.0338438301
 03/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,126.614593305,126.614593305
 03/31  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,97.5539992356,97.5539992356
 03/31  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,83.8131121419,83.8131121419
 03/31  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,63.3107644952,63.3107644952
 03/31  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,52.977293737,52.977293737
 03/31  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,38.823523267,38.823523267
 03/31  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,31.816391818,31.816391818
 03/31  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,13.394837569,13.394837569
 03/31  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,2.61736316997,2.61736316997
 03/31  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.556170224894,0.556170224894
 03/31  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,5.16380686763,5.16380686763
 03/31  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,13.6739023227,13.6739023227
 03/31  18:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,22.2857431419,22.2857431419
 03/31  19:00:00,45.4342453022,8.69497873632,0.0,0.0,21.8919046032,7.190695296,32.4269120846,32.4269120846
 03/31  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,33.7947279808,33.7947279808
 03/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  06:00:00,23.3525594879,8.69497873632,0.0,0.0,1.8243253836,1.348255368,121.927023624,121.927023624
 04/01  07:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,93.8641751039,93.8641751039
 04/01  08:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,75.7351111512,75.7351111512
 04/01  09:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,45.2936670572,45.2936670572
 04/01  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,21.6493301002,21.6493301002
 04/01  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,2.25616854537,2.25616854537
 04/01  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  14:00:00,49.7681175917,8.69497873632,0.145749742547,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  15:00:00,50.8498669975,8.69497873632,1.22749914836,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  16:00:00,52.0079405912,8.69497873632,2.38557274206,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  17:00:00,51.5184767668,8.69497873632,1.8961089177,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  18:00:00,33.4024312305,8.69497873632,0.172340274216,0.0,18.243253836,6.291858384,0.0,0.0
 04/01  19:00:00,31.7917822646,8.69497873632,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/01  20:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/01  21:00:00,26.5251402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,3.60146887769,3.60146887769
 04/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,85.0107167177,85.0107167177
 04/02  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,44.6288337471,44.6288337471
 04/02  10:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,17.9232051732,17.9232051732
 04/02  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,3.61221910312,3.61221910312
 04/02  12:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  13:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  14:00:00,37.8252832216,8.69497873632,0.0477045860799,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  15:00:00,38.5951786484,8.69497873632,0.817600012848,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  16:00:00,39.8412057987,8.69497873632,2.06362716314,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  17:00:00,29.172816796,8.69497873632,0.490213518897,0.0,14.5946030688,5.393021472,0.0,0.0
 04/02  18:00:00,19.5879271697,8.69497873632,0.000299251008869,0.0,7.2973015344,3.595347648,0.0,0.0
 04/02  19:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,121.627743869,121.627743869
 04/03  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,94.5291822744,94.5291822744
 04/03  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,61.3588617004,61.3588617004
 04/03  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,14.0734256454,14.0734256454
 04/03  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  11:00:00,49.7031080555,8.69497873632,0.0807402063278,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  12:00:00,51.601495736,8.69497873632,1.97912788692,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  13:00:00,55.0833154056,8.69497873632,5.46094755651,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  14:00:00,57.894120168,8.69497873632,8.27175231887,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  15:00:00,60.8826680258,8.69497873632,11.2603001766,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  16:00:00,61.7870747118,8.69497873632,12.1647068627,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  17:00:00,60.397637458,8.69497873632,10.7752696089,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  18:00:00,46.2147787015,8.69497873632,8.43720006599,0.0,21.8919046032,7.190695296,0.0,0.0
 04/03  19:00:00,48.7761359626,8.69497873632,3.34189066037,0.0,21.8919046032,7.190695296,0.0,0.0
 04/03  20:00:00,44.8536101376,8.69497873632,0.138519181307,0.0,18.243253836,6.291858384,0.0,0.0
 04/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  06:00:00,21.8878112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,64.3107359728,64.3107359728
 04/04  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,45.9323721175,45.9323721175
 04/04  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,16.8835738601,16.8835738601
 04/04  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  10:00:00,49.7324631996,8.69497873632,0.110095350444,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  11:00:00,54.8377602847,8.69497873632,5.21539243559,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  12:00:00,60.4168853666,8.69497873632,10.7945175175,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  13:00:00,63.8753786237,8.69497873632,14.2530107746,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  14:00:00,66.6220031152,8.69497873632,16.9996352661,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  15:00:00,69.1102720167,8.69497873632,19.4879041676,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  16:00:00,69.668741974,8.69497873632,20.0463741249,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  17:00:00,67.9561849114,8.69497873632,18.3338170623,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  18:00:00,53.9673999864,8.69497873632,16.1898213508,0.0,21.8919046032,7.190695296,0.0,0.0
 04/04  19:00:00,51.850029858,8.69497873632,8.32995122243,0.0,21.8919046032,7.190695296,0.0,0.0
 04/04  20:00:00,47.971039054,8.69497873632,3.25594809772,0.0,18.243253836,6.291858384,0.0,0.0
 04/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  06:00:00,21.8878112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,11.9883588517,11.9883588517
 04/05  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,10.1768703859,10.1768703859
 04/05  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.17091991007,0.17091991007
 04/05  09:00:00,49.6280256993,8.69497873632,0.00565785013085,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  10:00:00,51.6857178054,8.69497873632,2.06334995626,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  11:00:00,57.6532403222,8.69497873632,8.03087247303,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  12:00:00,59.7048264062,8.69497873632,10.0824585571,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  13:00:00,63.0402480306,8.69497873632,13.4178801814,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  14:00:00,64.6446395971,8.69497873632,15.022271748,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  15:00:00,65.9444440732,8.69497873632,16.3220762241,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  16:00:00,65.7593121692,8.69497873632,16.1369443201,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  17:00:00,64.39378446,8.69497873632,14.7714166109,0.0,32.8378569048,8.089532208,0.0,0.0
 04/05  18:00:00,50.4840186564,8.69497873632,12.7064400208,0.0,21.8919046032,7.190695296,0.0,0.0
 04/05  19:00:00,51.4308766815,8.69497873632,7.91079804596,0.0,21.8919046032,7.190695296,0.0,0.0
 04/05  20:00:00,48.4401118151,8.69497873632,3.72502085874,0.0,18.243253836,6.291858384,0.0,0.0
 04/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  06:00:00,21.8878112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,12.2795916931,12.2795916931
 04/06  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,3.36782916258,3.36782916258
 04/06  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/06  09:00:00,49.7556552617,8.69497873632,0.13328741259,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  10:00:00,54.2228689944,8.69497873632,4.60050114532,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  11:00:00,61.2743797398,8.69497873632,11.6520118907,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  12:00:00,65.2318457106,8.69497873632,15.6094778615,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  13:00:00,69.4276853437,8.69497873632,19.8053174945,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  14:00:00,70.9892338569,8.69497873632,21.3668660078,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  15:00:00,70.9422739379,8.69497873632,21.3199060888,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  16:00:00,69.4975942593,8.69497873632,19.8752264102,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  17:00:00,66.8685754534,8.69497873632,17.2462076043,0.0,32.8378569048,8.089532208,0.0,0.0
 04/06  18:00:00,51.7849510905,8.69497873632,14.0073724549,0.0,21.8919046032,7.190695296,0.0,0.0
 04/06  19:00:00,53.7065265263,8.69497873632,10.1864478907,0.0,21.8919046032,7.190695296,0.0,0.0
 04/06  20:00:00,48.3309738157,8.69497873632,3.61588285934,0.0,18.243253836,6.291858384,0.0,0.0
 04/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  06:00:00,21.8878112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/07  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/07  09:00:00,51.1907086157,8.69497873632,1.56834076662,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  10:00:00,57.4488256789,8.69497873632,7.82645782978,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  11:00:00,63.1970350114,8.69497873632,13.5746671623,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  12:00:00,67.0156765357,8.69497873632,17.3933086866,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  13:00:00,69.1475807048,8.69497873632,19.5252128557,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  14:00:00,70.4906133495,8.69497873632,20.8682455004,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  15:00:00,70.7569623909,8.69497873632,21.1345945418,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  16:00:00,70.8795851331,8.69497873632,21.257217284,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  17:00:00,68.4512367901,8.69497873632,18.828868941,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  18:00:00,51.373379836,8.69497873632,13.5958012004,0.0,21.8919046032,7.190695296,0.0,0.0
 04/07  19:00:00,51.7023207074,8.69497873632,8.18224207186,0.0,21.8919046032,7.190695296,0.0,0.0
 04/07  20:00:00,48.6260165959,8.69497873632,3.91092563958,0.0,18.243253836,6.291858384,0.0,0.0
 04/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  06:00:00,21.4383928213,8.69497873632,0.0,0.0,1.8243253836,1.348255368,57.4600067405,57.4600067405
 04/08  07:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,45.7187681168,45.7187681168
 04/08  08:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,29.8353123224,29.8353123224
 04/08  09:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,5.63682773187,5.63682773187
 04/08  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  12:00:00,49.8438065485,8.69497873632,0.221438699386,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  13:00:00,51.1991177743,8.69497873632,1.57674992514,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  14:00:00,53.4729260279,8.69497873632,3.8505581788,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  15:00:00,54.8620086989,8.69497873632,5.23964084975,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  16:00:00,56.1743276903,8.69497873632,6.55195984117,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  17:00:00,55.2500770344,8.69497873632,5.62770918527,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  18:00:00,34.7029868854,8.69497873632,1.47289592904,0.0,18.243253836,6.291858384,0.0,0.0
 04/08  19:00:00,29.9369188451,8.69497873632,0.0593032471855,0.0,10.9459523016,4.49418456,0.0,0.0
 04/08  20:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/08  21:00:00,26.5251402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.180124453165,0.180124453165
 04/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,33.8038067419,33.8038067419
 04/09  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,13.2689741462,13.2689741462
 04/09  10:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,0.234664356108,0.234664356108
 04/09  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/09  12:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  13:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  14:00:00,38.3604102053,8.69497873632,0.582831569734,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  15:00:00,39.0571512357,8.69497873632,1.27957260021,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  16:00:00,39.2669245457,8.69497873632,1.48934591014,0.0,21.8919046032,7.190695296,0.0,0.0
 04/09  17:00:00,28.788855421,8.69497873632,0.106252143845,0.0,14.5946030688,5.393021472,0.0,0.0
 04/09  18:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/09  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  06:00:00,21.8878112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,154.187952509,154.187952509
 04/10  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,121.421588459,121.421588459
 04/10  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,98.0276085321,98.0276085321
 04/10  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,66.5791868794,66.5791868794
 04/10  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,48.2532703044,48.2532703044
 04/10  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,29.2388129996,29.2388129996
 04/10  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,12.6064714672,12.6064714672
 04/10  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,1.22732511813,1.22732511813
 04/10  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  18:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/10  19:00:00,43.5200786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,3.10974564518,3.10974564518
 04/10  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,21.0851762722,21.0851762722
 04/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  06:00:00,21.8878112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,156.693986364,156.693986364
 04/11  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,112.049072867,112.049072867
 04/11  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,68.4340210392,68.4340210392
 04/11  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,21.8327232803,21.8327232803
 04/11  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,1.67075944112,1.67075944112
 04/11  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  12:00:00,49.6658726731,8.69497873632,0.0435048240104,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  13:00:00,51.071463872,8.69497873632,1.44909602287,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  14:00:00,53.8611771478,8.69497873632,4.23880929864,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  15:00:00,56.6041553027,8.69497873632,6.98178745358,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  16:00:00,57.5599185266,8.69497873632,7.9375506775,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  17:00:00,56.5284318107,8.69497873632,6.90606396154,0.0,32.8378569048,8.089532208,0.0,0.0
 04/11  18:00:00,42.6388130232,8.69497873632,4.86123438764,0.0,21.8919046032,7.190695296,0.0,0.0
 04/11  19:00:00,44.6505912027,8.69497873632,1.13051256722,0.0,21.8919046032,7.190695296,0.0,0.0
 04/11  20:00:00,44.7300662727,8.69497873632,0.0149753164197,0.0,18.243253836,6.291858384,0.0,0.0
 04/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  06:00:00,19.9736446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,31.5352074471,31.5352074471
 04/12  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,18.1039629021,18.1039629021
 04/12  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,3.06169576246,3.06169576246
 04/12  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  13:00:00,49.6890791533,8.69497873632,0.0667113042188,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  14:00:00,49.7332212472,8.69497873632,0.110853398111,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  15:00:00,49.9265114546,8.69497873632,0.304143605489,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  16:00:00,49.8494187107,8.69497873632,0.227050861549,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  18:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/12  19:00:00,43.5200786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/12  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  06:00:00,19.9736446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,9.68014089546,9.68014089546
 04/13  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.937442871917,0.937442871917
 04/13  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/13  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  10:00:00,50.7651846138,8.69497873632,1.14281676464,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  11:00:00,56.9641142178,8.69497873632,7.34174636864,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  12:00:00,62.4862881933,8.69497873632,12.8639203442,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  13:00:00,64.919139353,8.69497873632,15.2967715039,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  14:00:00,66.156157518,8.69497873632,16.5337896689,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  15:00:00,65.6494536271,8.69497873632,16.027085778,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  16:00:00,62.6513431433,8.69497873632,13.0289752942,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  17:00:00,61.0547111359,8.69497873632,11.4323432868,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  18:00:00,47.0125910508,8.69497873632,9.23501241525,0.0,21.8919046032,7.190695296,0.0,0.0
 04/13  19:00:00,48.2337076304,8.69497873632,4.71362899489,0.0,21.8919046032,7.190695296,0.0,0.0
 04/13  20:00:00,46.1863679087,8.69497873632,1.47127695236,0.0,18.243253836,6.291858384,0.0,0.0
 04/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  06:00:00,19.9736446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,91.0813897208,91.0813897208
 04/14  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,70.8328675858,70.8328675858
 04/14  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,48.3608838556,48.3608838556
 04/14  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,18.4784381424,18.4784381424
 04/14  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,6.03266159414,6.03266159414
 04/14  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0726659660058,0.0726659660058
 04/14  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  15:00:00,49.6513389539,8.69497873632,0.0289711047326,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  16:00:00,49.7823667496,8.69497873632,0.159998900447,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  17:00:00,49.6708939793,8.69497873632,0.0485261301445,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  18:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/14  19:00:00,43.5200786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/14  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.00480484027814,0.00480484027814
 04/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  06:00:00,19.5242261546,8.69497873632,0.0,0.0,1.8243253836,1.348255368,110.46260629,110.46260629
 04/15  07:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,82.8191104172,82.8191104172
 04/15  08:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,52.6744749319,52.6744749319
 04/15  09:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,12.8638446309,12.8638446309
 04/15  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  12:00:00,49.6552181377,8.69497873632,0.0328502885334,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  13:00:00,50.5208806808,8.69497873632,0.898512831651,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  14:00:00,52.7354242091,8.69497873632,3.11305635998,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  15:00:00,54.2890526498,8.69497873632,4.66668480066,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  16:00:00,55.0105899628,8.69497873632,5.38822211372,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  17:00:00,54.5716146874,8.69497873632,4.94924683826,0.0,32.8378569048,8.089532208,0.0,0.0
 04/15  18:00:00,34.7180831395,8.69497873632,1.48799218319,0.0,18.243253836,6.291858384,0.0,0.0
 04/15  19:00:00,29.9863542472,8.69497873632,0.108738649296,0.0,10.9459523016,4.49418456,0.0,0.0
 04/15  20:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/15  21:00:00,26.5251402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,2.62584535682,2.62584535682
 04/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,89.4310244297,89.4310244297
 04/16  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,36.5025856412,36.5025856412
 04/16  10:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,3.907037815,3.907037815
 04/16  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/16  12:00:00,37.8038183844,8.69497873632,0.026239748864,0.0,21.8919046032,7.190695296,0.0,0.0
 04/16  13:00:00,39.0688422729,8.69497873632,1.29126363741,0.0,21.8919046032,7.190695296,0.0,0.0
 04/16  14:00:00,41.5122018705,8.69497873632,3.73462323496,0.0,21.8919046032,7.190695296,0.0,0.0
 04/16  15:00:00,43.5739649318,8.69497873632,5.79638629628,0.0,21.8919046032,7.190695296,0.0,0.0
 04/16  16:00:00,44.1033998466,8.69497873632,6.32582121106,0.0,21.8919046032,7.190695296,0.0,0.0
 04/16  17:00:00,33.218064307,8.69497873632,4.53546102983,0.0,14.5946030688,5.393021472,0.0,0.0
 04/16  18:00:00,21.2209141924,8.69497873632,1.63328627366,0.0,7.2973015344,3.595347648,0.0,0.0
 04/16  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
