Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/17  06:00:00,19.9736446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,61.5442030986,61.5442030986
 04/17  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,36.679015385,36.679015385
 04/17  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,11.5147337809,11.5147337809
 04/17  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  11:00:00,50.1678180081,8.69497873632,0.545450159007,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  12:00:00,53.2129180916,8.69497873632,3.59055024247,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  13:00:00,53.1934395507,8.69497873632,3.57107170153,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  14:00:00,50.5189790389,8.69497873632,0.896611189812,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  15:00:00,51.2912686538,8.69497873632,1.66890080471,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  16:00:00,52.5552311811,8.69497873632,2.93286333197,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  17:00:00,51.0977322218,8.69497873632,1.4753643727,0.0,32.8378569048,8.089532208,0.0,0.0
 04/17  18:00:00,38.2814886962,8.69497873632,0.503910060695,0.0,21.8919046032,7.190695296,0.0,0.0
 04/17  19:00:00,41.6154119356,8.69497873632,0.00949996677331,0.0,21.8919046032,7.190695296,0.0,0.0
 04/17  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  06:00:00,19.9736446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,123.186365864,123.186365864
 04/18  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,91.5198393575,91.5198393575
 04/18  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,66.752291885,66.752291885
 04/18  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,34.9767367443,34.9767367443
 04/18  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,15.4371162635,15.4371162635
 04/18  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.718283887193,0.718283887193
 04/18  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  15:00:00,49.6874014146,8.69497873632,0.0650335654611,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  16:00:00,49.9577447946,8.69497873632,0.335376945497,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  17:00:00,49.7933895109,8.69497873632,0.171021661798,0.0,32.8378569048,8.089532208,0.0,0.0
 04/18  18:00:00,37.7815654109,8.69497873632,0.00398677542563,0.0,21.8919046032,7.190695296,0.0,0.0
 04/18  19:00:00,41.6059119689,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/18  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,6.21481358367e-05,6.21481358367e-05
 04/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  06:00:00,18.0594779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,99.0310157008,99.0310157008
 04/19  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,68.1714550322,68.1714550322
 04/19  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,45.7476127289,45.7476127289
 04/19  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,16.8453776943,16.8453776943
 04/19  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,3.65905514096,3.65905514096
 04/19  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  13:00:00,49.7003866259,8.69497873632,0.0780187768191,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  14:00:00,50.6318258807,8.69497873632,1.00945803159,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  15:00:00,53.2139088071,8.69497873632,3.59154095798,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  16:00:00,54.1698019941,8.69497873632,4.54743414496,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  17:00:00,53.8679376238,8.69497873632,4.2455697747,0.0,32.8378569048,8.089532208,0.0,0.0
 04/19  18:00:00,40.0432880089,8.69497873632,2.26570937337,0.0,21.8919046032,7.190695296,0.0,0.0
 04/19  19:00:00,41.8642669947,8.69497873632,0.258355025892,0.0,21.8919046032,7.190695296,0.0,0.0
 04/19  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  06:00:00,18.0594779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,72.1243716837,72.1243716837
 04/20  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,50.9089206697,50.9089206697
 04/20  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,27.0303971977,27.0303971977
 04/20  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,1.20167217909,1.20167217909
 04/20  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  11:00:00,49.720754867,8.69497873632,0.0983870178643,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  12:00:00,51.2633175907,8.69497873632,1.64094974158,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  13:00:00,54.1739082272,8.69497873632,4.55154037811,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  14:00:00,56.7720568318,8.69497873632,7.14968898272,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  15:00:00,58.9622659454,8.69497873632,9.33989809625,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  16:00:00,59.21195687,8.69497873632,9.58958902083,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  17:00:00,58.5410453092,8.69497873632,8.91867746003,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  18:00:00,44.220756988,8.69497873632,6.44317835245,0.0,21.8919046032,7.190695296,0.0,0.0
 04/20  19:00:00,44.0059223272,8.69497873632,2.40001035832,0.0,21.8919046032,7.190695296,0.0,0.0
 04/20  20:00:00,44.891488496,8.69497873632,0.176397539687,0.0,18.243253836,6.291858384,0.0,0.0
 04/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  06:00:00,18.0594779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,72.5650685247,72.5650685247
 04/21  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,51.0594666052,51.0594666052
 04/21  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,24.0021973003,24.0021973003
 04/21  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  10:00:00,49.7663309458,8.69497873632,0.143963096651,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  11:00:00,53.8219242749,8.69497873632,4.19955642578,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  12:00:00,58.265238264,8.69497873632,8.64287041485,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  13:00:00,62.474834698,8.69497873632,12.8524668489,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  14:00:00,64.4806385084,8.69497873632,14.8582706593,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  15:00:00,66.1323036917,8.69497873632,16.5099358426,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  16:00:00,61.6784096672,8.69497873632,12.0560418181,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  17:00:00,57.6284638546,8.69497873632,8.00609600549,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  18:00:00,43.8633002023,8.69497873632,6.08572156677,0.0,21.8919046032,7.190695296,0.0,0.0
 04/21  19:00:00,43.4564455228,8.69497873632,1.85053355392,0.0,21.8919046032,7.190695296,0.0,0.0
 04/21  20:00:00,44.8724686823,8.69497873632,0.157377725969,0.0,18.243253836,6.291858384,0.0,0.0
 04/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  06:00:00,17.6100594879,8.69497873632,0.0,0.0,1.8243253836,1.348255368,30.9598841774,30.9598841774
 04/22  07:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,24.2332142437,24.2332142437
 04/22  08:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,12.5699989729,12.5699989729
 04/22  09:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,1.03837415614,1.03837415614
 04/22  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.182070294943,0.182070294943
 04/22  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  18:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/22  19:00:00,27.9634489313,8.69497873632,0.0,0.0,10.9459523016,4.49418456,0.55953106984,0.55953106984
 04/22  20:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,5.225148209,5.225148209
 04/22  21:00:00,26.5251402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,17.0162165875,17.0162165875
 04/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,68.3122847455,68.3122847455
 04/23  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,49.3886904278,49.3886904278
 04/23  10:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,31.9098359385,31.9098359385
 04/23  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,23.0491569652,23.0491569652
 04/23  12:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,10.1068288609,10.1068288609
 04/23  13:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,8.53033696962,8.53033696962
 04/23  14:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,10.7272553233,10.7272553233
 04/23  15:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,11.4997530314,11.4997530314
 04/23  16:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,11.4350161953,11.4350161953
 04/23  17:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,29.1912670372,29.1912670372
 04/23  18:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,39.0553408721,39.0553408721
 04/23  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  06:00:00,18.0594779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,109.555631721,109.555631721
 04/24  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,80.3563055076,80.3563055076
 04/24  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,61.6639935164,61.6639935164
 04/24  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,35.0144370411,35.0144370411
 04/24  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,18.0270305281,18.0270305281
 04/24  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,1.59623277726,1.59623277726
 04/24  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  15:00:00,49.8565397097,8.69497873632,0.234171860556,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  16:00:00,50.1498740735,8.69497873632,0.527506224384,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  17:00:00,50.0371605209,8.69497873632,0.414792671817,0.0,32.8378569048,8.089532208,0.0,0.0
 04/24  18:00:00,38.0587376933,8.69497873632,0.281159057774,0.0,21.8919046032,7.190695296,0.0,0.0
 04/24  19:00:00,41.6072827218,8.69497873632,0.00137075294283,0.0,21.8919046032,7.190695296,0.0,0.0
 04/24  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  06:00:00,18.0594779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,88.7377596625,88.7377596625
 04/25  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,59.0847501056,59.0847501056
 04/25  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,30.8257841905,30.8257841905
 04/25  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,1.22410075972,1.22410075972
 04/25  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  13:00:00,50.157170378,8.69497873632,0.534802528831,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  14:00:00,52.5993793066,8.69497873632,2.97701145747,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  15:00:00,55.2370200018,8.69497873632,5.61465215271,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  16:00:00,55.603702332,8.69497873632,5.98133448286,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  17:00:00,54.5333880727,8.69497873632,4.91102022361,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  18:00:00,41.4736568454,8.69497873632,3.6960782099,0.0,21.8919046032,7.190695296,0.0,0.0
 04/25  19:00:00,42.468072573,8.69497873632,0.862160604159,0.0,21.8919046032,7.190695296,0.0,0.0
 04/25  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  06:00:00,18.0594779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,72.8904916531,72.8904916531
 04/26  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,44.2708941271,44.2708941271
 04/26  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,16.1890517207,16.1890517207
 04/26  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  11:00:00,49.7833158863,8.69497873632,0.160948037212,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  12:00:00,51.4348505722,8.69497873632,1.81248272313,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  13:00:00,53.3933042013,8.69497873632,3.77093635218,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  14:00:00,55.0838009504,8.69497873632,5.46143310126,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  15:00:00,56.145086892,8.69497873632,6.52271904292,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  16:00:00,55.6851857128,8.69497873632,6.06281786371,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  17:00:00,53.4360311653,8.69497873632,3.8136633162,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  18:00:00,39.5076432877,8.69497873632,1.7300646522,0.0,21.8919046032,7.190695296,0.0,0.0
 04/26  19:00:00,41.7680255487,8.69497873632,0.16211357989,0.0,21.8919046032,7.190695296,0.0,0.0
 04/26  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  06:00:00,18.0594779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,38.1348630054,38.1348630054
 04/27  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,24.6922261854,24.6922261854
 04/27  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,13.3342278889,13.3342278889
 04/27  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.252191072975,0.252191072975
 04/27  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  15:00:00,49.7235120657,8.69497873632,0.10114421657,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  16:00:00,49.7060497725,8.69497873632,0.0836819233767,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/27  18:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/27  19:00:00,41.6059119689,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/27  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  06:00:00,16.1453112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/28  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/28  09:00:00,51.3753501547,8.69497873632,1.75298230554,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  10:00:00,55.4096067088,8.69497873632,5.78723885972,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  11:00:00,57.7309745293,8.69497873632,8.10860668016,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  12:00:00,58.1763929271,8.69497873632,8.55402507798,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  13:00:00,59.2338320131,8.69497873632,9.61146416397,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  14:00:00,60.2839355366,8.69497873632,10.6615676875,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  15:00:00,60.6320518962,8.69497873632,11.0096840471,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  16:00:00,59.0073414501,8.69497873632,9.38497360102,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  17:00:00,57.0422622915,8.69497873632,7.41989444241,0.0,32.8378569048,8.089532208,0.0,0.0
 04/28  18:00:00,43.4422802034,8.69497873632,5.6647015679,0.0,21.8919046032,7.190695296,0.0,0.0
 04/28  19:00:00,44.2289602213,8.69497873632,2.62304825247,0.0,21.8919046032,7.190695296,0.0,0.0
 04/28  20:00:00,45.5799213089,8.69497873632,0.864830352568,0.0,18.243253836,6.291858384,0.0,0.0
 04/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  06:00:00,15.6958928213,8.69497873632,0.0,0.0,1.8243253836,1.348255368,35.8455887395,35.8455887395
 04/29  07:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,33.5830045119,33.5830045119
 04/29  08:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,28.51075913,28.51075913
 04/29  09:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,13.9143137493,13.9143137493
 04/29  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,2.60589798664,2.60589798664
 04/29  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  15:00:00,49.6431698855,8.69497873632,0.0208020363748,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  16:00:00,49.8300692701,8.69497873632,0.207701421021,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  17:00:00,50.0138792603,8.69497873632,0.391511411162,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  18:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/29  19:00:00,26.0492822646,8.69497873632,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 04/29  20:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,0.301189795554,0.301189795554
 04/29  21:00:00,26.5251402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,13.5945513618,13.5945513618
 04/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,76.5495790536,76.5495790536
 04/30  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,24.2921060984,24.2921060984
 04/30  10:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,0.194920276587,0.194920276587
 04/30  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/30  12:00:00,37.8584627554,8.69497873632,0.0808841199056,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  13:00:00,39.3897522373,8.69497873632,1.61217360179,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  14:00:00,42.6419924502,8.69497873632,4.86441381466,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  15:00:00,45.3231587347,8.69497873632,7.54558009918,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  16:00:00,46.6782901046,8.69497873632,8.90071146904,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  17:00:00,36.7844755304,8.69497873632,8.10187225327,0.0,14.5946030688,5.393021472,0.0,0.0
 04/30  18:00:00,25.4648403433,8.69497873632,5.87721242459,0.0,7.2973015344,3.595347648,0.0,0.0
 04/30  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  06:00:00,16.1453112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.334922844257,0.334922844257
 05/01  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/01  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/01  09:00:00,52.411705543,8.69497873632,2.78933769388,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  10:00:00,59.7084252955,8.69497873632,10.0860574464,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  11:00:00,66.4083174093,8.69497873632,16.7859495601,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  12:00:00,70.4408675749,8.69497873632,20.8184997258,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  13:00:00,73.3280734554,8.69497873632,23.7057056063,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  14:00:00,76.2640760189,8.69497873632,26.6417081698,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  15:00:00,79.0202566326,8.69497873632,29.3978887835,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  16:00:00,79.3849427662,8.69497873632,29.762574917,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  17:00:00,76.1838998105,8.69497873632,26.5615319613,0.0,32.8378569048,8.089532208,0.0,0.0
 05/01  18:00:00,59.7792438809,8.69497873632,22.0016652454,0.0,21.8919046032,7.190695296,0.0,0.0
 05/01  19:00:00,51.3607933289,8.69497873632,11.6690480267,0.0,21.8919046032,7.190695296,0.0,0.0
 05/01  20:00:00,49.1452484305,8.69497873632,4.43015747414,0.0,18.243253836,6.291858384,0.0,0.0
 05/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  06:00:00,16.1453112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,16.5879284459,16.5879284459
 05/02  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,3.96076329537,3.96076329537
 05/02  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/02  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  10:00:00,49.869638327,8.69497873632,0.247270477903,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  11:00:00,53.1718530724,8.69497873632,3.54948522329,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  12:00:00,56.6457114495,8.69497873632,7.02334360036,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  13:00:00,60.2216809111,8.69497873632,10.599313062,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  14:00:00,63.4282507916,8.69497873632,13.8058829425,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  15:00:00,66.3843721599,8.69497873632,16.7620043108,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  16:00:00,66.9903833608,8.69497873632,17.3680155117,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  17:00:00,64.5054982324,8.69497873632,14.8831303833,0.0,32.8378569048,8.089532208,0.0,0.0
 05/02  18:00:00,49.0184546731,8.69497873632,11.2408760376,0.0,21.8919046032,7.190695296,0.0,0.0
 05/02  19:00:00,46.0011803319,8.69497873632,6.30943502974,0.0,21.8919046032,7.190695296,0.0,0.0
 05/02  20:00:00,46.674143442,8.69497873632,1.95905248564,0.0,18.243253836,6.291858384,0.0,0.0
 05/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  06:00:00,16.1453112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/03  08:00:00,34.5337779569,8.69497873632,1.30368700056,0.0,18.243253836,6.291858384,0.0,0.0
 05/03  09:00:00,60.4866316995,8.69497873632,10.8642638504,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  10:00:00,62.5391888764,8.69497873632,12.9168210273,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  11:00:00,62.3037965812,8.69497873632,12.6814287321,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  12:00:00,62.8820224958,8.69497873632,13.2596546467,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  13:00:00,63.0814643763,8.69497873632,13.4590965272,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  14:00:00,60.8994952811,8.69497873632,11.2771274319,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  15:00:00,60.4502777065,8.69497873632,10.8279098574,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  16:00:00,60.1148987176,8.69497873632,10.4925308685,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  17:00:00,58.977224842,8.69497873632,9.35485699291,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  18:00:00,45.5743263116,8.69497873632,7.79674767611,0.0,21.8919046032,7.190695296,0.0,0.0
 05/03  19:00:00,44.528944903,8.69497873632,4.83719960081,0.0,21.8919046032,7.190695296,0.0,0.0
 05/03  20:00:00,47.7798254895,8.69497873632,3.06473453321,0.0,18.243253836,6.291858384,0.0,0.0
 05/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  06:00:00,16.1453112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,13.5420555568,13.5420555568
 05/04  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,4.56060754622,4.56060754622
 05/04  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/04  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  10:00:00,49.6581335573,8.69497873632,0.0357657081529,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  11:00:00,51.0126290073,8.69497873632,1.39026115814,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  12:00:00,53.574869869,8.69497873632,3.95250201984,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  13:00:00,55.3289271729,8.69497873632,5.70655932377,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  14:00:00,57.0569933245,8.69497873632,7.43462547542,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  15:00:00,58.5380101753,8.69497873632,8.91564232622,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  16:00:00,57.7623475178,8.69497873632,8.1399796687,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  17:00:00,56.3303905639,8.69497873632,6.70802271475,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  18:00:00,43.2456991006,8.69497873632,5.46812046505,0.0,21.8919046032,7.190695296,0.0,0.0
 05/04  19:00:00,42.2039529528,8.69497873632,2.51220765062,0.0,21.8919046032,7.190695296,0.0,0.0
 05/04  20:00:00,44.9388698835,8.69497873632,0.223778927145,0.0,18.243253836,6.291858384,0.0,0.0
 05/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  06:00:00,16.1453112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,71.7797823747,71.7797823747
 05/05  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,46.3548879741,46.3548879741
 05/05  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,9.57613756737,9.57613756737
 05/05  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  10:00:00,49.888932832,8.69497873632,0.266564982851,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  11:00:00,52.6831131109,8.69497873632,3.06074526179,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  12:00:00,55.2752406319,8.69497873632,5.65287278281,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  13:00:00,57.9856602503,8.69497873632,8.36329240122,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  14:00:00,59.785906639,8.69497873632,10.1635387899,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  15:00:00,62.0669481645,8.69497873632,12.4445803154,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  16:00:00,63.0189438364,8.69497873632,13.3965759873,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  17:00:00,61.653271525,8.69497873632,12.0309036758,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  18:00:00,47.2558205573,8.69497873632,9.47824192175,0.0,21.8919046032,7.190695296,0.0,0.0
 05/05  19:00:00,44.7780992676,8.69497873632,5.08635396538,0.0,21.8919046032,7.190695296,0.0,0.0
 05/05  20:00:00,45.9578004892,8.69497873632,1.24270953284,0.0,18.243253836,6.291858384,0.0,0.0
 05/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/06  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  06:00:00,15.6958928213,8.69497873632,0.0,0.0,1.8243253836,1.348255368,5.40207064927,5.40207064927
 05/06  07:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.445980438316,0.445980438316
 05/06  08:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 05/06  09:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/06  10:00:00,49.8622149064,8.69497873632,0.239847057268,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  11:00:00,54.1072121897,8.69497873632,4.48484434062,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  12:00:00,59.6231267757,8.69497873632,10.0007589266,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  13:00:00,63.0098587263,8.69497873632,13.3874908772,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  14:00:00,65.9272174099,8.69497873632,16.3048495608,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  15:00:00,67.8801979398,8.69497873632,18.2578300907,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  16:00:00,68.9306982573,8.69497873632,19.3083304082,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  17:00:00,68.7625148026,8.69497873632,19.1401469535,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  18:00:00,47.9387369414,8.69497873632,14.708645985,0.0,18.243253836,6.291858384,0.0,0.0
 05/06  19:00:00,35.0486000487,8.69497873632,8.99931778414,0.0,10.9459523016,4.49418456,0.0,0.0
 05/06  20:00:00,39.6315756345,8.69497873632,4.0114600366,0.0,10.9459523016,4.49418456,0.0,0.0
 05/06  21:00:00,26.8717773978,8.69497873632,0.346637158247,0.0,3.6486507672,2.696510736,0.0,0.0
 05/06  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  06:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.01052329952,0.01052329952
 05/07  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/07  10:00:00,28.6863942306,8.69497873632,0.00379095349033,0.0,14.5946030688,5.393021472,0.0,0.0
 05/07  11:00:00,28.9030350612,8.69497873632,0.22043178406,0.0,14.5946030688,5.393021472,0.0,0.0
 05/07  12:00:00,40.8492147397,8.69497873632,3.07163610415,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  13:00:00,43.6321093699,8.69497873632,5.85453073441,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  14:00:00,45.8597781839,8.69497873632,8.08219954839,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  15:00:00,47.5933531665,8.69497873632,9.815774531,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  16:00:00,49.3661404916,8.69497873632,11.588561856,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  17:00:00,38.958525041,8.69497873632,10.2759217638,0.0,14.5946030688,5.393021472,0.0,0.0
 05/07  18:00:00,26.8209894075,8.69497873632,7.23336148876,0.0,7.2973015344,3.595347648,0.0,0.0
 05/07  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  06:00:00,14.2311446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,25.6927205172,25.6927205172
 05/08  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,8.99593375427,8.99593375427
 05/08  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/08  09:00:00,49.7420612387,8.69497873632,0.119693389602,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  10:00:00,52.9990314789,8.69497873632,3.37666362974,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  11:00:00,58.9423480476,8.69497873632,9.3199801985,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  12:00:00,62.7600646673,8.69497873632,13.1376968182,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  13:00:00,65.8006366454,8.69497873632,16.1782687962,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  14:00:00,68.6708323271,8.69497873632,19.0484644779,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  15:00:00,71.0397753314,8.69497873632,21.4174074823,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  16:00:00,71.3950013008,8.69497873632,21.7726334517,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  17:00:00,69.2484599508,8.69497873632,19.6260921016,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  18:00:00,53.4149737486,8.69497873632,15.6373951131,0.0,21.8919046032,7.190695296,0.0,0.0
 05/08  19:00:00,50.9204286952,8.69497873632,11.228683393,0.0,21.8919046032,7.190695296,0.0,0.0
 05/08  20:00:00,53.0822030472,8.69497873632,8.36711209086,0.0,18.243253836,6.291858384,0.0,0.0
 05/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  06:00:00,14.2311446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/09  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/09  09:00:00,53.7883148994,8.69497873632,4.16594705031,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  10:00:00,58.9987951807,8.69497873632,9.37642733156,0.0,32.8378569048,8.089532208,0.0,0.0
