Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/09  11:00:00,64.0609875547,8.69497873632,14.4386197055,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  12:00:00,67.8059837782,8.69497873632,18.1836159291,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  13:00:00,70.198839063,8.69497873632,20.5764712139,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  14:00:00,72.7722893295,8.69497873632,23.1499214803,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  15:00:00,75.78189389,8.69497873632,26.1595260408,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  16:00:00,73.8437120586,8.69497873632,24.2213442095,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  17:00:00,67.666170293,8.69497873632,18.0438024439,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  18:00:00,47.8724255621,8.69497873632,10.0948469266,0.0,21.8919046032,7.190695296,0.0,0.0
 05/09  19:00:00,44.3820417237,8.69497873632,4.69029642149,0.0,21.8919046032,7.190695296,0.0,0.0
 05/09  20:00:00,46.7322309191,8.69497873632,2.0171399628,0.0,18.243253836,6.291858384,0.0,0.0
 05/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  06:00:00,14.2311446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,22.7514597867,22.7514597867
 05/10  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,15.5631052627,15.5631052627
 05/10  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,2.00867847744,2.00867847744
 05/10  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  11:00:00,49.6820885878,8.69497873632,0.0597207386938,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  12:00:00,50.2199955038,8.69497873632,0.597627654658,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  13:00:00,51.4131313362,8.69497873632,1.79076348704,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  14:00:00,52.9281182848,8.69497873632,3.30575043566,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  15:00:00,54.8536207494,8.69497873632,5.23125290029,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  16:00:00,55.3498699855,8.69497873632,5.72750213637,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  17:00:00,54.7122524423,8.69497873632,5.08988459317,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  18:00:00,41.2325120511,8.69497873632,3.4549334156,0.0,21.8919046032,7.190695296,0.0,0.0
 05/10  19:00:00,40.6974137415,8.69497873632,1.00566843929,0.0,21.8919046032,7.190695296,0.0,0.0
 05/10  20:00:00,44.7779557254,8.69497873632,0.062864769108,0.0,18.243253836,6.291858384,0.0,0.0
 05/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  06:00:00,14.2311446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,67.8519046971,67.8519046971
 05/11  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,39.9237944463,39.9237944463
 05/11  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,6.6968996342,6.6968996342
 05/11  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  10:00:00,49.6390738041,8.69497873632,0.0167059549816,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  11:00:00,50.5396795366,8.69497873632,0.917311687493,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  12:00:00,52.7175000419,8.69497873632,3.09513219278,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  13:00:00,55.9939460358,8.69497873632,6.37157818671,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  14:00:00,59.1101506264,8.69497873632,9.48778277726,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  15:00:00,61.3026001139,8.69497873632,11.6802322648,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  16:00:00,61.7547722058,8.69497873632,12.1324043567,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  17:00:00,61.2875138488,8.69497873632,11.6651459997,0.0,32.8378569048,8.089532208,0.0,0.0
 05/11  18:00:00,48.4609204868,8.69497873632,10.6833418513,0.0,21.8919046032,7.190695296,0.0,0.0
 05/11  19:00:00,44.5977949047,8.69497873632,6.82021626919,0.0,21.8919046032,7.190695296,0.0,0.0
 05/11  20:00:00,46.8292737084,8.69497873632,2.11418275209,0.0,18.243253836,6.291858384,0.0,0.0
 05/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  06:00:00,14.2311446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,28.369781688,28.369781688
 05/12  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,9.19464262811,9.19464262811
 05/12  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/12  09:00:00,49.9165315824,8.69497873632,0.294163733288,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  10:00:00,54.415597141,8.69497873632,4.79322929191,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  11:00:00,60.224852242,8.69497873632,10.6024843929,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  12:00:00,62.9080380163,8.69497873632,13.2856701672,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  13:00:00,65.1246359985,8.69497873632,15.5022681494,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  14:00:00,66.0140310244,8.69497873632,16.3916631753,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  15:00:00,66.5652148646,8.69497873632,16.9428470155,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  16:00:00,65.9133905135,8.69497873632,16.2910226644,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  17:00:00,63.9435759306,8.69497873632,14.3212080814,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  18:00:00,48.6399826939,8.69497873632,10.8624040583,0.0,21.8919046032,7.190695296,0.0,0.0
 05/12  19:00:00,44.8157735261,8.69497873632,7.03819489057,0.0,21.8919046032,7.190695296,0.0,0.0
 05/12  20:00:00,49.9810135771,8.69497873632,5.26592262078,0.0,18.243253836,6.291858384,0.0,0.0
 05/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/13  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  06:00:00,13.7817261546,8.69497873632,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  07:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/13  08:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 05/13  09:00:00,38.1109163242,8.69497873632,0.333337688714,0.0,21.8919046032,7.190695296,0.0,0.0
 05/13  10:00:00,54.1453152396,8.69497873632,4.52294739046,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  11:00:00,59.12166565,8.69497873632,9.49929780091,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  12:00:00,63.6930702062,8.69497873632,14.0707023571,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  13:00:00,67.1494596051,8.69497873632,17.527091756,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  14:00:00,66.4787015468,8.69497873632,16.8563336977,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  15:00:00,65.6237101419,8.69497873632,16.0013422927,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  16:00:00,63.9090706376,8.69497873632,14.2867027885,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  17:00:00,63.2037603818,8.69497873632,13.5813925327,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  18:00:00,43.2748577119,8.69497873632,10.0447667556,0.0,18.243253836,6.291858384,0.0,0.0
 05/13  19:00:00,30.604345025,8.69497873632,6.46922942708,0.0,10.9459523016,4.49418456,0.0,0.0
 05/13  20:00:00,38.7004943427,8.69497873632,3.08037874479,0.0,10.9459523016,4.49418456,0.0,0.0
 05/13  21:00:00,26.593321898,8.69497873632,0.0681816584309,0.0,3.6486507672,2.696510736,0.0,0.0
 05/13  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  06:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,8.72605416723,8.72605416723
 05/14  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/14  10:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/14  11:00:00,28.8968540391,8.69497873632,0.21425076195,0.0,14.5946030688,5.393021472,0.0,0.0
 05/14  12:00:00,41.7776646909,8.69497873632,4.0000860554,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  13:00:00,44.927147106,8.69497873632,7.14956847045,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  14:00:00,47.5282736094,8.69497873632,9.75069497386,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  15:00:00,49.9037581291,8.69497873632,12.1261794936,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  16:00:00,51.3825734321,8.69497873632,13.6049947966,0.0,21.8919046032,7.190695296,0.0,0.0
 05/14  17:00:00,42.4586773956,8.69497873632,13.7760741185,0.0,14.5946030688,5.393021472,0.0,0.0
 05/14  18:00:00,30.6732696323,8.69497873632,11.0856417136,0.0,7.2973015344,3.595347648,0.0,0.0
 05/14  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  06:00:00,14.2311446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/15  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/15  09:00:00,52.372416186,8.69497873632,2.75004833688,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  10:00:00,59.5393649915,8.69497873632,9.91699714239,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  11:00:00,66.2900288082,8.69497873632,16.6676609591,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  12:00:00,69.9190128594,8.69497873632,20.2966450103,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  13:00:00,72.4320557244,8.69497873632,22.8096878753,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  14:00:00,73.7343516398,8.69497873632,24.1119837907,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  15:00:00,75.1965679214,8.69497873632,25.5742000723,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  16:00:00,74.1346624208,8.69497873632,24.5122945717,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  17:00:00,72.3880186619,8.69497873632,22.7656508128,0.0,32.8378569048,8.089532208,0.0,0.0
 05/15  18:00:00,59.0454871697,8.69497873632,21.2679085342,0.0,21.8919046032,7.190695296,0.0,0.0
 05/15  19:00:00,55.4203836507,8.69497873632,17.6428050151,0.0,21.8919046032,7.190695296,0.0,0.0
 05/15  20:00:00,58.7410504395,8.69497873632,14.0259594832,0.0,18.243253836,6.291858384,0.0,0.0
 05/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  06:00:00,14.2311446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,20.1770701613,20.1770701613
 05/16  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,12.8215648076,12.8215648076
 05/16  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.2575802633,0.2575802633
 05/16  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  11:00:00,50.0959482577,8.69497873632,0.473580408599,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  12:00:00,52.7768072047,8.69497873632,3.15443935557,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  13:00:00,55.7397333489,8.69497873632,6.11736549981,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  14:00:00,58.187318272,8.69497873632,8.56495042286,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  15:00:00,60.2108689551,8.69497873632,10.5885011059,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  16:00:00,61.3063020416,8.69497873632,11.6839341925,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  17:00:00,60.5235270117,8.69497873632,10.9011591626,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  18:00:00,46.3191107436,8.69497873632,8.54153210811,0.0,21.8919046032,7.190695296,0.0,0.0
 05/16  19:00:00,43.3781821509,8.69497873632,5.60060351541,0.0,21.8919046032,7.190695296,0.0,0.0
 05/16  20:00:00,46.5919829474,8.69497873632,1.87689199107,0.0,18.243253836,6.291858384,0.0,0.0
 05/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  06:00:00,14.2311446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,56.8425006559,56.8425006559
 05/17  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,25.7499232216,25.7499232216
 05/17  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0200955086534,0.0200955086534
 05/17  09:00:00,49.9406546736,8.69497873632,0.318286824473,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  10:00:00,54.0115778031,8.69497873632,4.389209954,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  11:00:00,59.1648756238,8.69497873632,9.54250777469,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  12:00:00,62.3690764566,8.69497873632,12.7467086075,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  13:00:00,65.2059734292,8.69497873632,15.5836055801,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  14:00:00,67.7399170026,8.69497873632,18.1175491535,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  15:00:00,69.8138533531,8.69497873632,20.191485504,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  16:00:00,71.2448941304,8.69497873632,21.6225262813,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  17:00:00,70.4542110363,8.69497873632,20.8318431872,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  18:00:00,55.9073796959,8.69497873632,18.1298010604,0.0,21.8919046032,7.190695296,0.0,0.0
 05/17  19:00:00,50.9656573811,8.69497873632,13.1880787455,0.0,21.8919046032,7.190695296,0.0,0.0
 05/17  20:00:00,53.2926431259,8.69497873632,8.5775521696,0.0,18.243253836,6.291858384,0.0,0.0
 05/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  06:00:00,14.2311446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.853326813902,0.853326813902
 05/18  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/18  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/18  09:00:00,55.074652397,8.69497873632,5.45228454784,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  10:00:00,63.0585378517,8.69497873632,13.4361700026,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  11:00:00,70.0584824058,8.69497873632,20.4361145567,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  12:00:00,74.4014412125,8.69497873632,24.7790733634,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  13:00:00,77.5134033052,8.69497873632,27.891035456,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  14:00:00,79.7732156179,8.69497873632,30.1508477688,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  15:00:00,81.6950178949,8.69497873632,32.0726500458,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  16:00:00,82.182644177,8.69497873632,32.5602763279,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  17:00:00,80.1893359309,8.69497873632,30.5669680817,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  18:00:00,64.9599853239,8.69497873632,27.1824066883,0.0,21.8919046032,7.190695296,0.0,0.0
 05/18  19:00:00,60.0035082646,8.69497873632,22.2259296291,0.0,21.8919046032,7.190695296,0.0,0.0
 05/18  20:00:00,61.5480762477,8.69497873632,16.8329852914,0.0,18.243253836,6.291858384,0.0,0.0
 05/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  06:00:00,12.3169779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  07:00:00,19.8378197722,8.69497873632,0.250191853444,0.0,7.2973015344,3.595347648,0.0,0.0
 05/19  08:00:00,38.9648319713,8.69497873632,5.73474101494,0.0,18.243253836,6.291858384,0.0,0.0
 05/19  09:00:00,64.2059341737,8.69497873632,14.5835663246,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  10:00:00,70.1732853985,8.69497873632,20.5509175494,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  11:00:00,76.5153081365,8.69497873632,26.8929402874,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  12:00:00,80.7543276887,8.69497873632,31.1319598396,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  13:00:00,83.254328138,8.69497873632,33.6319602889,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  14:00:00,85.7343319716,8.69497873632,36.1119641224,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  15:00:00,88.5992931572,8.69497873632,38.9769253081,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  16:00:00,87.6738494326,8.69497873632,38.0514815834,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  17:00:00,84.319169753,8.69497873632,34.6968019039,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  18:00:00,69.1664587719,8.69497873632,31.3888801364,0.0,21.8919046032,7.190695296,0.0,0.0
 05/19  19:00:00,64.7070981684,8.69497873632,26.9295195329,0.0,21.8919046032,7.190695296,0.0,0.0
 05/19  20:00:00,67.2246337697,8.69497873632,22.5095428134,0.0,18.243253836,6.291858384,0.0,0.0
 05/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  06:00:00,14.2006263705,8.69497873632,2.33306688258,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  07:00:00,19.9711789412,8.69497873632,4.93103870168,0.0,3.6486507672,2.696510736,0.0,0.0
 05/20  08:00:00,33.7700799547,8.69497873632,9.63496435679,0.0,10.9459523016,4.49418456,0.0,0.0
 05/20  09:00:00,55.7471234478,8.69497873632,17.9695448123,0.0,21.8919046032,7.190695296,0.0,0.0
 05/20  10:00:00,72.6172836935,8.69497873632,22.9949158444,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  11:00:00,76.9922457541,8.69497873632,27.369877905,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  12:00:00,80.2914666854,8.69497873632,30.6690988363,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  13:00:00,84.9277744902,8.69497873632,35.3054066411,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  14:00:00,86.184727409,8.69497873632,36.5623595599,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  15:00:00,82.9610674355,8.69497873632,33.3386995863,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  16:00:00,80.1418205855,8.69497873632,30.5194527364,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  17:00:00,79.7233208253,8.69497873632,30.1009529762,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  18:00:00,55.5936050985,8.69497873632,22.3635141422,0.0,18.243253836,6.291858384,0.0,0.0
 05/20  19:00:00,40.7039478338,8.69497873632,16.5688322358,0.0,10.9459523016,4.49418456,0.0,0.0
 05/20  20:00:00,48.8173216024,8.69497873632,13.1972060045,0.0,10.9459523016,4.49418456,0.0,0.0
 05/20  21:00:00,35.2340347635,8.69497873632,8.70889452402,0.0,3.6486507672,2.696510736,0.0,0.0
 05/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/21  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/21  10:00:00,28.8190690517,8.69497873632,0.136465774589,0.0,14.5946030688,5.393021472,0.0,0.0
 05/21  11:00:00,30.3354940376,8.69497873632,1.6528907605,0.0,14.5946030688,5.393021472,0.0,0.0
 05/21  12:00:00,43.0383828243,8.69497873632,5.2608041888,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  13:00:00,45.4420242126,8.69497873632,7.66444557712,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  14:00:00,47.7711871168,8.69497873632,9.99360848128,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  15:00:00,49.2770137033,8.69497873632,11.4994350678,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  16:00:00,50.7544787262,8.69497873632,12.9769000906,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  17:00:00,40.3297984419,8.69497873632,11.6471951648,0.0,14.5946030688,5.393021472,0.0,0.0
 05/21  18:00:00,27.167506212,8.69497873632,7.57987829332,0.0,7.2973015344,3.595347648,0.0,0.0
 05/21  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  06:00:00,12.3169779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,6.76441547604,6.76441547604
 05/22  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.315508390322,0.315508390322
 05/22  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/22  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  10:00:00,49.6284484166,8.69497873632,0.00608056744383,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  11:00:00,51.4940922603,8.69497873632,1.8717244112,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  12:00:00,54.5392644388,8.69497873632,4.91689658964,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  13:00:00,57.0092295442,8.69497873632,7.38686169506,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  14:00:00,59.3856654951,8.69497873632,9.76329764602,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  15:00:00,62.081939616,8.69497873632,12.4595717669,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  16:00:00,63.0196645007,8.69497873632,13.3972966516,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  17:00:00,62.6902778573,8.69497873632,13.0679100081,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  18:00:00,49.9745390085,8.69497873632,12.196960373,0.0,21.8919046032,7.190695296,0.0,0.0
 05/22  19:00:00,46.773073042,8.69497873632,8.99549440643,0.0,21.8919046032,7.190695296,0.0,0.0
 05/22  20:00:00,49.8738982094,8.69497873632,5.1588072531,0.0,18.243253836,6.291858384,0.0,0.0
 05/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  06:00:00,12.3169779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,35.9861518119,35.9861518119
 05/23  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,13.8035728807,13.8035728807
 05/23  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0373927178241,0.0373927178241
 05/23  09:00:00,49.6383752908,8.69497873632,0.016007441682,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  10:00:00,51.6157596249,8.69497873632,1.99339177579,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  11:00:00,56.3350771604,8.69497873632,6.71270931124,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  12:00:00,59.2243836939,8.69497873632,9.60201584482,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  13:00:00,61.9649387742,8.69497873632,12.3425709251,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  14:00:00,64.9144579994,8.69497873632,15.2920901503,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  15:00:00,68.3706061142,8.69497873632,18.748238265,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  16:00:00,69.7318666579,8.69497873632,20.1094988087,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  17:00:00,68.4073392281,8.69497873632,18.784971379,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  18:00:00,53.9417132125,8.69497873632,16.164134577,0.0,21.8919046032,7.190695296,0.0,0.0
 05/23  19:00:00,50.6880481667,8.69497873632,12.9104695312,0.0,21.8919046032,7.190695296,0.0,0.0
 05/23  20:00:00,52.9093496383,8.69497873632,8.19425868194,0.0,18.243253836,6.291858384,0.0,0.0
 05/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  06:00:00,12.3169779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/24  08:00:00,33.3690639061,8.69497873632,0.138972949807,0.0,18.243253836,6.291858384,0.0,0.0
 05/24  09:00:00,57.9558109033,8.69497873632,8.33344305414,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  10:00:00,63.2009453085,8.69497873632,13.5785774593,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  11:00:00,68.8657346507,8.69497873632,19.2433668015,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  12:00:00,73.3018528327,8.69497873632,23.6794849836,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  13:00:00,75.0423632731,8.69497873632,25.419995424,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  14:00:00,75.9649335364,8.69497873632,26.3425656873,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  15:00:00,78.5242705722,8.69497873632,28.901902723,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  16:00:00,77.8650874965,8.69497873632,28.2427196473,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  17:00:00,75.8548581147,8.69497873632,26.2324902655,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  18:00:00,61.7871339206,8.69497873632,24.009555285,0.0,21.8919046032,7.190695296,0.0,0.0
 05/24  19:00:00,57.6843176803,8.69497873632,19.9067390448,0.0,21.8919046032,7.190695296,0.0,0.0
 05/24  20:00:00,57.7076148737,8.69497873632,14.9066905841,0.0,18.243253836,6.291858384,0.0,0.0
 05/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  06:00:00,12.3169779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/25  08:00:00,33.3174973206,8.69497873632,0.0874063642277,0.0,18.243253836,6.291858384,0.0,0.0
 05/25  09:00:00,54.0045259741,8.69497873632,4.38215812497,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  10:00:00,56.9681176939,8.69497873632,7.3457498448,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  11:00:00,62.3242042318,8.69497873632,12.7018363827,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  12:00:00,63.0383533867,8.69497873632,13.4159855375,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  13:00:00,63.1210074198,8.69497873632,13.4986395707,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  14:00:00,65.4212000061,8.69497873632,15.798832157,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  15:00:00,69.467947547,8.69497873632,19.8455796979,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  16:00:00,71.5985381207,8.69497873632,21.9761702716,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  17:00:00,70.8105696031,8.69497873632,21.188201754,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  18:00:00,56.1769172609,8.69497873632,18.3993386254,0.0,21.8919046032,7.190695296,0.0,0.0
 05/25  19:00:00,51.4584132206,8.69497873632,13.6808345851,0.0,21.8919046032,7.190695296,0.0,0.0
 05/25  20:00:00,51.9192360507,8.69497873632,9.11831176105,0.0,18.243253836,6.291858384,0.0,0.0
 05/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  06:00:00,12.3169779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  07:00:00,20.4056930759,8.69497873632,0.818065157203,0.0,7.2973015344,3.595347648,0.0,0.0
 05/26  08:00:00,39.7829339122,8.69497873632,6.5528429559,0.0,18.243253836,6.291858384,0.0,0.0
 05/26  09:00:00,63.3227638859,8.69497873632,13.7003960368,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  10:00:00,66.8381382524,8.69497873632,17.2157704033,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  11:00:00,72.7460008324,8.69497873632,23.1236329833,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  12:00:00,75.604208075,8.69497873632,25.9818402259,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  13:00:00,78.7895346841,8.69497873632,29.167166835,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  14:00:00,80.6787350895,8.69497873632,31.0563672403,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  15:00:00,69.3580652815,8.69497873632,19.7356974324,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  16:00:00,59.6921521319,8.69497873632,10.0697842828,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  17:00:00,57.0458571676,8.69497873632,7.42348931853,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  18:00:00,42.3056160102,8.69497873632,4.52803737473,0.0,21.8919046032,7.190695296,0.0,0.0
 05/26  19:00:00,38.6767637465,8.69497873632,0.899185111017,0.0,21.8919046032,7.190695296,0.0,0.0
 05/26  20:00:00,42.8207006455,8.69497873632,0.0197763558208,0.0,18.243253836,6.291858384,0.0,0.0
 05/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/27  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  06:00:00,11.8675594879,8.69497873632,0.0,0.0,1.8243253836,1.348255368,2.42986412893,2.42986412893
 05/27  07:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.202779820113,0.202779820113
 05/27  08:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 05/27  09:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/27  10:00:00,50.7321047147,8.69497873632,1.10973686554,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  11:00:00,54.9814240242,8.69497873632,5.35905617506,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  12:00:00,57.9097950553,8.69497873632,8.28742720622,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  13:00:00,60.6366050164,8.69497873632,11.0142371673,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  14:00:00,61.9119455766,8.69497873632,12.2895777275,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  15:00:00,62.5547700839,8.69497873632,12.9324022348,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  16:00:00,62.0022773546,8.69497873632,12.3799095055,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  17:00:00,59.6208319727,8.69497873632,9.9984641236,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  18:00:00,38.2937718855,8.69497873632,5.06368092922,0.0,18.243253836,6.291858384,0.0,0.0
 05/27  19:00:00,25.5297489182,8.69497873632,1.39463332031,0.0,10.9459523016,4.49418456,0.0,0.0
 05/27  20:00:00,33.7365269253,8.69497873632,0.030577994016,0.0,10.9459523016,4.49418456,0.0,0.0
 05/27  21:00:00,26.5251402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/27  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,25.1396702009,25.1396702009
 05/28  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,5.55852900306,5.55852900306
 05/28  10:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/28  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/28  12:00:00,37.8234729963,8.69497873632,0.0458943607989,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  13:00:00,39.4415653262,8.69497873632,1.66398669064,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  14:00:00,42.0353955749,8.69497873632,4.25781693939,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  15:00:00,44.2220754443,8.69497873632,6.44449680882,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  16:00:00,45.5296600736,8.69497873632,7.75208143808,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  17:00:00,34.3201044591,8.69497873632,5.63750118196,0.0,14.5946030688,5.393021472,0.0,0.0
 05/28  18:00:00,22.4559377264,8.69497873632,2.86830980764,0.0,7.2973015344,3.595347648,0.0,0.0
 05/28  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,11.8711870634,11.8711870634
 05/29  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/29  10:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/29  11:00:00,28.9735228467,8.69497873632,0.290919569621,0.0,14.5946030688,5.393021472,0.0,0.0
 05/29  12:00:00,44.5582718123,8.69497873632,6.78069317674,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  13:00:00,48.3313830132,8.69497873632,10.5538043777,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  14:00:00,49.1909227237,8.69497873632,11.4133440882,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  15:00:00,49.107118683,8.69497873632,11.3295400475,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  16:00:00,49.1291313426,8.69497873632,11.3515527071,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  17:00:00,38.3901292334,8.69497873632,9.70752595627,0.0,14.5946030688,5.393021472,0.0,0.0
 05/29  18:00:00,26.5909106175,8.69497873632,7.00328269875,0.0,7.2973015344,3.595347648,0.0,0.0
 05/29  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  06:00:00,12.3169779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,2.05835679347,2.05835679347
 05/30  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/30  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/30  09:00:00,52.8974058672,8.69497873632,3.27503801809,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  10:00:00,59.401759836,8.69497873632,9.77939198685,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  11:00:00,64.5729816276,8.69497873632,14.9506137785,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  12:00:00,66.6483612405,8.69497873632,17.0259933914,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  13:00:00,67.7549177749,8.69497873632,18.1325499258,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  14:00:00,69.6237054478,8.69497873632,20.0013375987,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  15:00:00,71.77020921,8.69497873632,22.1478413609,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  16:00:00,71.7454705826,8.69497873632,22.1231027335,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  17:00:00,69.863407431,8.69497873632,20.2410395819,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  18:00:00,55.4909316171,8.69497873632,17.7133529816,0.0,21.8919046032,7.190695296,0.0,0.0
 05/30  19:00:00,52.2773005404,8.69497873632,14.4997219049,0.0,21.8919046032,7.190695296,0.0,0.0
 05/30  20:00:00,53.8355384799,8.69497873632,11.0346141902,0.0,18.243253836,6.291858384,0.0,0.0
 05/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  06:00:00,12.3169779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/31  08:00:00,35.1689874522,8.69497873632,1.93889649591,0.0,18.243253836,6.291858384,0.0,0.0
 05/31  09:00:00,59.0690113203,8.69497873632,9.44664347119,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  10:00:00,64.3704644046,8.69497873632,14.7480965555,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  11:00:00,68.807440684,8.69497873632,19.1850728349,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  12:00:00,71.902490088,8.69497873632,22.2801222389,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  13:00:00,73.5963825552,8.69497873632,23.9740147061,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  14:00:00,74.7188812136,8.69497873632,25.0965133645,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  15:00:00,78.4534668141,8.69497873632,28.831098965,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  16:00:00,79.8646235888,8.69497873632,30.2422557397,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  17:00:00,78.341328775,8.69497873632,28.7189609259,0.0,32.8378569048,8.089532208,0.0,0.0
 05/31  18:00:00,63.4924386289,8.69497873632,25.7148599934,0.0,21.8919046032,7.190695296,0.0,0.0
 05/31  19:00:00,59.722459554,8.69497873632,21.9448809184,0.0,21.8919046032,7.190695296,0.0,0.0
