Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/31  20:00:00,60.7335101583,8.69497873632,17.9325858686,0.0,18.243253836,6.291858384,0.0,0.0
 05/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  06:00:00,12.3169779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,23.9454886395,23.9454886395
 06/01  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,8.28635100418,8.28635100418
 06/01  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/01  09:00:00,49.6876245785,8.69497873632,0.0652567293361,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  10:00:00,52.3102086594,8.69497873632,2.68784081024,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  11:00:00,56.500787498,8.69497873632,6.87841964889,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  12:00:00,59.5767530177,8.69497873632,9.95438516857,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  13:00:00,62.7203256337,8.69497873632,13.0979577846,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  14:00:00,64.6590512239,8.69497873632,15.0366833748,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  15:00:00,66.8877835983,8.69497873632,17.2654157492,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  16:00:00,67.599727834,8.69497873632,17.9773599849,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  17:00:00,66.6038150528,8.69497873632,16.9814472037,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  18:00:00,52.9339006411,8.69497873632,15.1563220055,0.0,21.8919046032,7.190695296,0.0,0.0
 06/01  19:00:00,49.1201301905,8.69497873632,11.342551555,0.0,21.8919046032,7.190695296,0.0,0.0
 06/01  20:00:00,50.1815653257,8.69497873632,7.38064103603,0.0,18.243253836,6.291858384,0.0,0.0
 06/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  06:00:00,12.3169779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,15.9791768771,15.9791768771
 06/02  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,3.48092800733,3.48092800733
 06/02  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/02  09:00:00,51.8676643433,8.69497873632,2.24529649413,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  10:00:00,56.7082631627,8.69497873632,7.08589531357,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  11:00:00,59.8701425536,8.69497873632,10.2477747044,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  12:00:00,62.3501903154,8.69497873632,12.7278224663,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  13:00:00,64.7972067805,8.69497873632,15.1748389313,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  14:00:00,66.7854873405,8.69497873632,17.1631194914,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  15:00:00,67.8292067304,8.69497873632,18.2068388813,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  16:00:00,66.9190866302,8.69497873632,17.2967187811,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  17:00:00,65.1690776397,8.69497873632,15.5467097906,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  18:00:00,52.2209588335,8.69497873632,14.443380198,0.0,21.8919046032,7.190695296,0.0,0.0
 06/02  19:00:00,48.4238670458,8.69497873632,10.6462884103,0.0,21.8919046032,7.190695296,0.0,0.0
 06/02  20:00:00,48.2318715502,8.69497873632,5.43094726057,0.0,18.243253836,6.291858384,0.0,0.0
 06/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  06:00:00,11.8675594879,8.69497873632,0.0,0.0,1.8243253836,1.348255368,11.5899677275,11.5899677275
 06/03  07:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,1.1874102312,1.1874102312
 06/03  08:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 06/03  09:00:00,37.8062778839,8.69497873632,0.0286992483575,0.0,21.8919046032,7.190695296,0.0,0.0
 06/03  10:00:00,54.0074452707,8.69497873632,4.38507742156,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  11:00:00,61.2582936688,8.69497873632,11.6359258197,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  12:00:00,64.7011760076,8.69497873632,15.0788081585,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  13:00:00,66.5306698678,8.69497873632,16.9083020186,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  14:00:00,68.0156289438,8.69497873632,18.3932610947,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  15:00:00,69.1532679221,8.69497873632,19.530900073,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  16:00:00,70.3620510339,8.69497873632,20.7396831848,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  17:00:00,69.2571618037,8.69497873632,19.6347939545,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  18:00:00,48.254349776,8.69497873632,15.0242588197,0.0,18.243253836,6.291858384,0.0,0.0
 06/03  19:00:00,36.0554725187,8.69497873632,11.9203569208,0.0,10.9459523016,4.49418456,0.0,0.0
 06/03  20:00:00,41.6037291657,8.69497873632,7.89778023441,0.0,10.9459523016,4.49418456,0.0,0.0
 06/03  21:00:00,29.3141554421,8.69497873632,2.78901520258,0.0,3.6486507672,2.696510736,0.0,0.0
 06/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/04  09:00:00,17.6844700493,8.69497873632,2.64432980981,0.0,3.6486507672,2.696510736,0.0,0.0
 06/04  10:00:00,37.7748511265,8.69497873632,9.09224784934,0.0,14.5946030688,5.393021472,0.0,0.0
 06/04  11:00:00,41.0356182694,8.69497873632,12.3530149923,0.0,14.5946030688,5.393021472,0.0,0.0
 06/04  12:00:00,54.3831401142,8.69497873632,16.6055614787,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  13:00:00,51.1800515211,8.69497873632,13.4024728856,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  14:00:00,51.5011742673,8.69497873632,13.7235956318,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  15:00:00,55.022385558,8.69497873632,17.2448069225,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  16:00:00,55.5385345626,8.69497873632,17.7609559271,0.0,21.8919046032,7.190695296,0.0,0.0
 06/04  17:00:00,44.7331679683,8.69497873632,16.0505646911,0.0,14.5946030688,5.393021472,0.0,0.0
 06/04  18:00:00,32.1593302643,8.69497873632,12.5717023456,0.0,7.2973015344,3.595347648,0.0,0.0
 06/04  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  06:00:00,12.3169779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/05  08:00:00,33.4758142015,8.69497873632,0.245723245129,0.0,18.243253836,6.291858384,0.0,0.0
 06/05  09:00:00,57.2003513363,8.69497873632,7.57798348715,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  10:00:00,62.2565261095,8.69497873632,12.6341582604,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  11:00:00,66.5866498933,8.69497873632,16.9642820442,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  12:00:00,70.1602098617,8.69497873632,20.5378420126,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  13:00:00,73.9198972775,8.69497873632,24.2975294284,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  14:00:00,77.0676821697,8.69497873632,27.4453143206,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  15:00:00,80.4638266576,8.69497873632,30.8414588085,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  16:00:00,79.9969213067,8.69497873632,30.3745534576,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  17:00:00,77.9993192641,8.69497873632,28.376951415,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  18:00:00,63.5407307992,8.69497873632,25.7631521637,0.0,21.8919046032,7.190695296,0.0,0.0
 06/05  19:00:00,59.3342052493,8.69497873632,21.5566266138,0.0,21.8919046032,7.190695296,0.0,0.0
 06/05  20:00:00,59.4512510168,8.69497873632,16.6503267272,0.0,18.243253836,6.291858384,0.0,0.0
 06/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  06:00:00,12.3169779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/06  08:00:00,34.6693759742,8.69497873632,1.43928501784,0.0,18.243253836,6.291858384,0.0,0.0
 06/06  09:00:00,61.9465363207,8.69497873632,12.3241684716,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  10:00:00,67.3569563027,8.69497873632,17.7345884536,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  11:00:00,72.9873317911,8.69497873632,23.364963942,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  12:00:00,75.9609706143,8.69497873632,26.3386027652,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  13:00:00,76.7104829081,8.69497873632,27.088115059,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  14:00:00,77.6479594426,8.69497873632,28.0255915934,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  15:00:00,80.7267114275,8.69497873632,31.1043435784,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  16:00:00,81.0527559869,8.69497873632,31.4303881378,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  17:00:00,79.2416593884,8.69497873632,29.6192915392,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  18:00:00,64.2170328359,8.69497873632,26.4394542004,0.0,21.8919046032,7.190695296,0.0,0.0
 06/06  19:00:00,59.8129510475,8.69497873632,22.035372412,0.0,21.8919046032,7.190695296,0.0,0.0
 06/06  20:00:00,60.2904534522,8.69497873632,17.4895291626,0.0,18.243253836,6.291858384,0.0,0.0
 06/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  06:00:00,12.3169779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/07  08:00:00,33.8133444405,8.69497873632,0.583253484145,0.0,18.243253836,6.291858384,0.0,0.0
 06/07  09:00:00,58.984933009,8.69497873632,9.36256515992,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  10:00:00,65.4134059986,8.69497873632,15.7910381495,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  11:00:00,72.7272299353,8.69497873632,23.1048620862,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  12:00:00,77.253134914,8.69497873632,27.6307670649,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  13:00:00,80.2796426437,8.69497873632,30.6572747946,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  14:00:00,82.9454104773,8.69497873632,33.3230426282,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  15:00:00,84.5743909644,8.69497873632,34.9520231152,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  16:00:00,82.2071804638,8.69497873632,32.5848126147,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  17:00:00,80.7027235284,8.69497873632,31.0803556793,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  18:00:00,67.6866486504,8.69497873632,29.9090700149,0.0,21.8919046032,7.190695296,0.0,0.0
 06/07  19:00:00,63.1972035086,8.69497873632,25.4196248731,0.0,21.8919046032,7.190695296,0.0,0.0
 06/07  20:00:00,63.1295622523,8.69497873632,20.3286379627,0.0,18.243253836,6.291858384,0.0,0.0
 06/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  06:00:00,12.3169779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,133.333771841,133.333771841
 06/08  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,75.7181758631,75.7181758631
 06/08  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,15.1173455555,15.1173455555
 06/08  09:00:00,50.7859784314,8.69497873632,1.16361058226,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  10:00:00,62.3388263552,8.69497873632,12.7164585061,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  11:00:00,70.9014038831,8.69497873632,21.2790360339,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  12:00:00,75.070557535,8.69497873632,25.4481896859,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  13:00:00,79.0760448993,8.69497873632,29.4536770502,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  14:00:00,78.6195464012,8.69497873632,28.9971785521,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  15:00:00,79.3517939443,8.69497873632,29.7294260952,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  16:00:00,79.1014065322,8.69497873632,29.4790386831,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  17:00:00,74.5947854263,8.69497873632,24.9724175772,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  18:00:00,61.6678893456,8.69497873632,23.8903107101,0.0,21.8919046032,7.190695296,0.0,0.0
 06/08  19:00:00,59.9333349005,8.69497873632,22.155756265,0.0,21.8919046032,7.190695296,0.0,0.0
 06/08  20:00:00,60.772820978,8.69497873632,17.9718966884,0.0,18.243253836,6.291858384,0.0,0.0
 06/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  06:00:00,12.3625776277,8.69497873632,0.0455996838155,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  07:00:00,23.6705506306,8.69497873632,4.08292271192,0.0,7.2973015344,3.595347648,0.0,0.0
 06/09  08:00:00,42.0672243903,8.69497873632,8.83713343401,0.0,18.243253836,6.291858384,0.0,0.0
 06/09  09:00:00,62.1158402002,8.69497873632,12.4934723511,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  10:00:00,61.297601784,8.69497873632,11.6752339349,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  11:00:00,65.2576075477,8.69497873632,15.6352396986,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  12:00:00,70.2800577838,8.69497873632,20.6576899347,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  13:00:00,71.5989557433,8.69497873632,21.9765878941,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  14:00:00,50.8651334902,8.69497873632,1.24276564111,0.0,32.8378569048,8.089532208,20.9810256137,20.9810256137
 06/09  15:00:00,50.5755056737,8.69497873632,0.953137824536,0.0,32.8378569048,8.089532208,12.1474824094,12.1474824094
 06/09  16:00:00,61.4508762946,8.69497873632,11.8285084455,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  17:00:00,63.1236343066,8.69497873632,13.5012664574,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  18:00:00,50.9273554423,8.69497873632,13.1497768068,0.0,21.8919046032,7.190695296,0.0,0.0
 06/09  19:00:00,48.2516913657,8.69497873632,10.4741127301,0.0,21.8919046032,7.190695296,0.0,0.0
 06/09  20:00:00,49.4185322526,8.69497873632,8.5317746296,0.0,18.243253836,6.291858384,0.0,0.0
 06/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/10  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  06:00:00,11.9180750427,8.69497873632,0.0505155547676,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  07:00:00,16.2014444923,8.69497873632,1.16130425277,0.0,3.6486507672,2.696510736,0.0,0.0
 06/10  08:00:00,31.2751233233,8.69497873632,7.14000772543,0.0,10.9459523016,4.49418456,0.0,0.0
 06/10  09:00:00,53.1268978706,8.69497873632,15.3493192351,0.0,21.8919046032,7.190695296,0.0,0.0
 06/10  10:00:00,69.088980692,8.69497873632,19.4666128429,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  11:00:00,73.7599986297,8.69497873632,24.1376307806,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  12:00:00,79.2357127464,8.69497873632,29.6133448973,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  13:00:00,81.209018672,8.69497873632,31.5866508228,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  14:00:00,84.0897301012,8.69497873632,34.467362252,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  15:00:00,86.4667669447,8.69497873632,36.8443990956,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  16:00:00,85.8203921593,8.69497873632,36.1980243101,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  17:00:00,83.1152369902,8.69497873632,33.4928691411,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  18:00:00,59.128508236,8.69497873632,25.8984172797,0.0,18.243253836,6.291858384,0.0,0.0
 06/10  19:00:00,45.1964847839,8.69497873632,21.061369186,0.0,10.9459523016,4.49418456,0.0,0.0
 06/10  20:00:00,48.6527365487,8.69497873632,16.8609542841,0.0,10.9459523016,4.49418456,0.0,0.0
 06/10  21:00:00,37.1097177303,8.69497873632,10.5845774908,0.0,3.6486507672,2.696510736,0.0,0.0
 06/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/11  09:00:00,15.1320391618,8.69497873632,0.0918989222944,0.0,3.6486507672,2.696510736,0.0,0.0
 06/11  10:00:00,32.2192464222,8.69497873632,3.5366431451,0.0,14.5946030688,5.393021472,0.0,0.0
 06/11  11:00:00,38.1849431427,8.69497873632,9.50233986559,0.0,14.5946030688,5.393021472,0.0,0.0
 06/11  12:00:00,56.7669799422,8.69497873632,18.9894013066,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  13:00:00,62.6987700063,8.69497873632,24.9211913708,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  14:00:00,66.2498245336,8.69497873632,28.472245898,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  15:00:00,66.6269795819,8.69497873632,28.8494009464,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  16:00:00,67.2247319385,8.69497873632,29.447153303,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  17:00:00,57.1629287349,8.69497873632,28.4803254578,0.0,14.5946030688,5.393021472,0.0,0.0
 06/11  18:00:00,44.5658232262,8.69497873632,24.9781953075,0.0,7.2973015344,3.595347648,0.0,0.0
 06/11  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  06:00:00,12.4885086671,8.69497873632,0.171530723143,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  07:00:00,23.3114237741,8.69497873632,3.72379585534,0.0,7.2973015344,3.595347648,0.0,0.0
 06/12  08:00:00,43.6667007831,8.69497873632,10.4366098268,0.0,18.243253836,6.291858384,0.0,0.0
 06/12  09:00:00,68.3890298187,8.69497873632,18.7666619696,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  10:00:00,73.5980109007,8.69497873632,23.9756430515,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  11:00:00,78.7757633747,8.69497873632,29.1533955256,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  12:00:00,79.5836667181,8.69497873632,29.961298869,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  13:00:00,82.3757506313,8.69497873632,32.7533827821,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  14:00:00,85.2046054367,8.69497873632,35.5822375875,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  15:00:00,86.1347786857,8.69497873632,36.5124108366,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  16:00:00,83.0795454686,8.69497873632,33.4571776195,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  17:00:00,79.6948642287,8.69497873632,30.0724963796,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  18:00:00,64.4395485923,8.69497873632,26.6619699568,0.0,21.8919046032,7.190695296,0.0,0.0
 06/12  19:00:00,59.530432327,8.69497873632,21.7528536915,0.0,21.8919046032,7.190695296,0.0,0.0
 06/12  20:00:00,59.3458232823,8.69497873632,18.4590656593,0.0,18.243253836,6.291858384,0.0,0.0
 06/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  06:00:00,12.3169779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/13  08:00:00,37.1245609585,8.69497873632,3.8944700022,0.0,18.243253836,6.291858384,0.0,0.0
 06/13  09:00:00,61.9263740458,8.69497873632,12.3040061967,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  10:00:00,66.3506632103,8.69497873632,16.7282953612,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  11:00:00,72.696911872,8.69497873632,23.0745440229,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  12:00:00,77.6616768004,8.69497873632,28.0393089513,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  13:00:00,81.6170037747,8.69497873632,31.9946359255,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  14:00:00,83.3612908517,8.69497873632,33.7389230025,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  15:00:00,85.2218667826,8.69497873632,35.5994989335,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  16:00:00,84.9322208112,8.69497873632,35.3098529621,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  17:00:00,82.5373080184,8.69497873632,32.9149401693,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  18:00:00,68.5022090098,8.69497873632,30.7246303743,0.0,21.8919046032,7.190695296,0.0,0.0
 06/13  19:00:00,62.9351007569,8.69497873632,25.1575221214,0.0,21.8919046032,7.190695296,0.0,0.0
 06/13  20:00:00,60.6785244496,8.69497873632,19.7917668266,0.0,18.243253836,6.291858384,0.0,0.0
 06/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  06:00:00,12.3169779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/14  08:00:00,35.4749555864,8.69497873632,2.24486463007,0.0,18.243253836,6.291858384,0.0,0.0
 06/14  09:00:00,61.8802467111,8.69497873632,12.257878862,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  10:00:00,68.1476324842,8.69497873632,18.5252646351,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  11:00:00,74.1077492277,8.69497873632,24.4853813785,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  12:00:00,78.375299904,8.69497873632,28.7529320549,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  13:00:00,81.4461110583,8.69497873632,31.8237432092,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  14:00:00,84.08618115,8.69497873632,34.4638133009,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  15:00:00,87.023383995,8.69497873632,37.4010161458,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  16:00:00,87.1677803921,8.69497873632,37.5454125429,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  17:00:00,81.890187942,8.69497873632,32.2678200929,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  18:00:00,63.6025937268,8.69497873632,25.8250150913,0.0,21.8919046032,7.190695296,0.0,0.0
 06/14  19:00:00,57.6805938625,8.69497873632,19.903015227,0.0,21.8919046032,7.190695296,0.0,0.0
 06/14  20:00:00,56.3553254656,8.69497873632,15.4685678427,0.0,18.243253836,6.291858384,0.0,0.0
 06/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  06:00:00,12.3169779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  07:00:00,19.6498888661,8.69497873632,0.0622609473939,0.0,7.2973015344,3.595347648,0.0,0.0
 06/15  08:00:00,39.2268561987,8.69497873632,5.99676524237,0.0,18.243253836,6.291858384,0.0,0.0
 06/15  09:00:00,65.2115099929,8.69497873632,15.5891421438,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  10:00:00,70.6970233798,8.69497873632,21.0746555306,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  11:00:00,78.0765913845,8.69497873632,28.4542235354,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  12:00:00,82.1795587721,8.69497873632,32.557190923,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  13:00:00,85.0443785234,8.69497873632,35.4220106743,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  14:00:00,86.0186388296,8.69497873632,36.3962709804,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  15:00:00,81.4617697998,8.69497873632,31.8394019507,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  16:00:00,75.5225552635,8.69497873632,25.9001874144,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  17:00:00,73.5482259984,8.69497873632,23.9258581493,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  18:00:00,59.6215791644,8.69497873632,21.8440005289,0.0,21.8919046032,7.190695296,0.0,0.0
 06/15  19:00:00,55.5448259874,8.69497873632,17.7672473519,0.0,21.8919046032,7.190695296,0.0,0.0
 06/15  20:00:00,54.9499949865,8.69497873632,14.0632373635,0.0,18.243253836,6.291858384,0.0,0.0
 06/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  06:00:00,12.3169779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/16  08:00:00,35.5558663916,8.69497873632,2.32577543524,0.0,18.243253836,6.291858384,0.0,0.0
 06/16  09:00:00,62.75897966,8.69497873632,13.1366118108,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  10:00:00,67.7076393666,8.69497873632,18.0852715175,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  11:00:00,73.0956588734,8.69497873632,23.4732910243,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  12:00:00,78.1144697928,8.69497873632,28.4921019437,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  13:00:00,82.3636646625,8.69497873632,32.7412968134,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  14:00:00,85.0430290171,8.69497873632,35.420661168,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  15:00:00,86.3069104765,8.69497873632,36.6845426274,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  16:00:00,83.7323648883,8.69497873632,34.1099970392,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  17:00:00,80.2662263343,8.69497873632,30.6438584852,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  18:00:00,64.8412540952,8.69497873632,27.0636754597,0.0,21.8919046032,7.190695296,0.0,0.0
 06/16  19:00:00,60.5838080877,8.69497873632,22.8062294522,0.0,21.8919046032,7.190695296,0.0,0.0
 06/16  20:00:00,59.3654470192,8.69497873632,18.4786893962,0.0,18.243253836,6.291858384,0.0,0.0
 06/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  06:00:00,11.8675594879,8.69497873632,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  07:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/17  08:00:00,27.6780441167,8.69497873632,3.54292851874,0.0,10.9459523016,4.49418456,0.0,0.0
 06/17  09:00:00,52.7619548568,8.69497873632,14.9843762212,0.0,21.8919046032,7.190695296,0.0,0.0
 06/17  10:00:00,70.8076120024,8.69497873632,21.1852441532,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  11:00:00,76.407747404,8.69497873632,26.7853795549,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  12:00:00,80.0643863844,8.69497873632,30.4420185352,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  13:00:00,82.5250579307,8.69497873632,32.9026900815,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  14:00:00,84.8782022281,8.69497873632,35.255834379,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  15:00:00,87.7434186239,8.69497873632,38.1210507748,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  16:00:00,87.6867084077,8.69497873632,38.0643405586,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  17:00:00,82.7651968366,8.69497873632,33.1428289875,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  18:00:00,58.9653746013,8.69497873632,25.735283645,0.0,18.243253836,6.291858384,0.0,0.0
 06/17  19:00:00,46.5081817216,8.69497873632,22.3730661237,0.0,10.9459523016,4.49418456,0.0,0.0
 06/17  20:00:00,50.6940497814,8.69497873632,18.9022675168,0.0,10.9459523016,4.49418456,0.0,0.0
 06/17  21:00:00,39.6729787135,8.69497873632,13.147838474,0.0,3.6486507672,2.696510736,0.0,0.0
 06/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  08:00:00,19.7219123238,8.69497873632,4.68177208432,0.0,3.6486507672,2.696510736,0.0,0.0
 06/18  09:00:00,26.6314275606,8.69497873632,11.591287321,0.0,3.6486507672,2.696510736,0.0,0.0
 06/18  10:00:00,46.4143076971,8.69497873632,17.73170442,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  11:00:00,49.4855238953,8.69497873632,20.8029206182,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  12:00:00,64.2214739366,8.69497873632,26.4438953011,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  13:00:00,67.8199484592,8.69497873632,30.0423698237,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  14:00:00,70.2919468982,8.69497873632,32.5143682626,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  15:00:00,72.0935679963,8.69497873632,34.3159893608,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  16:00:00,71.4567553568,8.69497873632,33.6791767213,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  17:00:00,60.9422719562,8.69497873632,32.2596686791,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  18:00:00,48.8092109185,8.69497873632,29.2215829998,0.0,7.2973015344,3.595347648,0.0,0.0
 06/18  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  06:00:00,13.7468321724,8.69497873632,1.42985422844,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  07:00:00,25.1366264467,8.69497873632,5.54899852797,0.0,7.2973015344,3.595347648,0.0,0.0
 06/19  08:00:00,46.4248926276,8.69497873632,13.1948016713,0.0,18.243253836,6.291858384,0.0,0.0
 06/19  09:00:00,72.4025431831,8.69497873632,22.780175334,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  10:00:00,77.1795508384,8.69497873632,27.5571829893,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  11:00:00,81.7188188691,8.69497873632,32.09645102,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  12:00:00,79.7984957598,8.69497873632,30.1761279107,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  13:00:00,76.7177639778,8.69497873632,27.0953961287,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  14:00:00,74.784607281,8.69497873632,25.1622394319,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  15:00:00,74.1603675079,8.69497873632,24.5379996588,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  16:00:00,74.7095136273,8.69497873632,25.0871457782,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  17:00:00,76.1234556167,8.69497873632,26.5010877675,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  18:00:00,63.549571076,8.69497873632,25.7719924405,0.0,21.8919046032,7.190695296,0.0,0.0
 06/19  19:00:00,60.4148643968,8.69497873632,22.6372857613,0.0,21.8919046032,7.190695296,0.0,0.0
 06/19  20:00:00,61.1509863578,8.69497873632,20.2642287348,0.0,18.243253836,6.291858384,0.0,0.0
 06/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  06:00:00,12.5867763699,8.69497873632,0.26979842594,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  07:00:00,22.2592167698,8.69497873632,2.67158885111,0.0,7.2973015344,3.595347648,0.0,0.0
 06/20  08:00:00,41.652881471,8.69497873632,8.42279051466,0.0,18.243253836,6.291858384,0.0,0.0
 06/20  09:00:00,66.7555022718,8.69497873632,17.1331344227,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  10:00:00,71.5506173779,8.69497873632,21.9282495288,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  11:00:00,77.6529178909,8.69497873632,28.0305500418,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  12:00:00,82.9020770271,8.69497873632,33.279709178,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  13:00:00,86.5944156683,8.69497873632,36.9720478191,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  14:00:00,89.6289570375,8.69497873632,40.0065891884,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  15:00:00,92.302106051,8.69497873632,42.6797382019,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  16:00:00,92.4614247541,8.69497873632,42.839056905,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  17:00:00,91.1837941203,8.69497873632,41.5614262712,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  18:00:00,76.0692695284,8.69497873632,38.2916908929,0.0,21.8919046032,7.190695296,0.0,0.0
 06/20  19:00:00,69.7038039216,8.69497873632,31.9262252861,0.0,21.8919046032,7.190695296,0.0,0.0
 06/20  20:00:00,67.2960492402,8.69497873632,26.4092916172,0.0,18.243253836,6.291858384,0.0,0.0
 06/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  06:00:00,13.4629814648,8.69497873632,1.1460035209,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  07:00:00,26.0203673876,8.69497873632,6.4327394689,0.0,7.2973015344,3.595347648,0.0,0.0
 06/21  08:00:00,46.1982703446,8.69497873632,12.9681793883,0.0,18.243253836,6.291858384,0.0,0.0
 06/21  09:00:00,71.361423192,8.69497873632,21.7390553428,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  10:00:00,75.8084245488,8.69497873632,26.1860566996,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  11:00:00,82.6878863074,8.69497873632,33.0655184583,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  12:00:00,87.147234574,8.69497873632,37.5248667248,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  13:00:00,91.3484356728,8.69497873632,41.7260678237,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  14:00:00,93.8991069882,8.69497873632,44.2767391391,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  15:00:00,95.7695441897,8.69497873632,46.1471763406,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  16:00:00,95.6039909273,8.69497873632,45.9816230782,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  17:00:00,93.3424782147,8.69497873632,43.7201103655,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  18:00:00,78.3461255641,8.69497873632,40.5685469286,0.0,21.8919046032,7.190695296,0.0,0.0
 06/21  19:00:00,73.3115777603,8.69497873632,35.5339991248,0.0,21.8919046032,7.190695296,0.0,0.0
 06/21  20:00:00,71.9290403122,8.69497873632,31.0422826892,0.0,18.243253836,6.291858384,0.0,0.0
 06/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  06:00:00,15.0840294459,8.69497873632,2.76705150199,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  07:00:00,26.6441002824,8.69497873632,7.05647236366,0.0,7.2973015344,3.595347648,0.0,0.0
 06/22  08:00:00,48.9614197785,8.69497873632,15.7313288221,0.0,18.243253836,6.291858384,0.0,0.0
 06/22  09:00:00,76.6545951812,8.69497873632,27.0322273321,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  10:00:00,83.2510860524,8.69497873632,33.6287182032,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  11:00:00,87.5692876536,8.69497873632,37.9469198045,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  12:00:00,89.0650067611,8.69497873632,39.442638912,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  13:00:00,91.0450279697,8.69497873632,41.4226601206,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  14:00:00,93.5259609471,8.69497873632,43.903593098,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  15:00:00,96.7611262754,8.69497873632,47.1387584263,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  16:00:00,97.0642947326,8.69497873632,47.4419268835,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  17:00:00,95.2580699332,8.69497873632,45.6357020841,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  18:00:00,81.0884295296,8.69497873632,43.3108508941,0.0,21.8919046032,7.190695296,0.0,0.0
 06/22  19:00:00,76.2233997444,8.69497873632,38.4458211088,0.0,21.8919046032,7.190695296,0.0,0.0
 06/22  20:00:00,73.6783064392,8.69497873632,32.7915488162,0.0,18.243253836,6.291858384,0.0,0.0
 06/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
