Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/23  06:00:00,21.9665691828,8.69497873632,9.64959123889,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  07:00:00,32.8241410798,8.69497873632,13.236513161,0.0,7.2973015344,3.595347648,0.0,0.0
 06/23  08:00:00,53.0160139666,8.69497873632,19.7859230103,0.0,18.243253836,6.291858384,0.0,0.0
 06/23  09:00:00,79.1719504433,8.69497873632,29.5495825941,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  10:00:00,85.2404758783,8.69497873632,35.6181080291,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  11:00:00,89.619248437,8.69497873632,39.9968805879,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  12:00:00,92.1510463757,8.69497873632,42.5286785266,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  13:00:00,96.132699367,8.69497873632,46.5103315178,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  14:00:00,98.2270750292,8.69497873632,48.60470718,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  15:00:00,99.4342168273,8.69497873632,49.8118489781,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  16:00:00,97.8160121399,8.69497873632,48.1936442908,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  17:00:00,96.2197317739,8.69497873632,46.5973639247,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  18:00:00,82.0730718517,8.69497873632,44.2954932162,0.0,21.8919046032,7.190695296,0.0,0.0
 06/23  19:00:00,77.3761150187,8.69497873632,39.5985363831,0.0,21.8919046032,7.190695296,0.0,0.0
 06/23  20:00:00,75.3145020446,8.69497873632,34.4277444217,0.0,18.243253836,6.291858384,0.0,0.0
 06/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/24  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  06:00:00,16.930995824,8.69497873632,5.06343633605,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  07:00:00,23.5263410099,8.69497873632,8.48620077034,0.0,3.6486507672,2.696510736,0.0,0.0
 06/24  08:00:00,38.8723475485,8.69497873632,14.7372319506,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  09:00:00,63.3668070148,8.69497873632,25.5892283792,0.0,21.8919046032,7.190695296,0.0,0.0
 06/24  10:00:00,84.9844503208,8.69497873632,35.3620824717,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  11:00:00,93.0064109749,8.69497873632,43.3840431258,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  12:00:00,97.9704760506,8.69497873632,48.3481082015,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  13:00:00,100.768098574,8.69497873632,51.1457307254,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  14:00:00,101.91370761,8.69497873632,52.291339761,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  15:00:00,103.990306856,8.69497873632,54.3679390066,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  16:00:00,104.766370852,8.69497873632,55.1440030028,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  17:00:00,103.821344611,8.69497873632,54.1989767624,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  18:00:00,79.6704224823,8.69497873632,46.440331526,0.0,18.243253836,6.291858384,0.0,0.0
 06/24  19:00:00,63.8863742065,8.69497873632,39.7512586086,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  20:00:00,64.5728432499,8.69497873632,32.7810609853,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  21:00:00,50.8257260656,8.69497873632,24.300585826,0.0,3.6486507672,2.696510736,0.0,0.0
 06/24  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  08:00:00,19.0297404788,8.69497873632,3.98960023925,0.0,3.6486507672,2.696510736,0.0,0.0
 06/25  09:00:00,24.8164894876,8.69497873632,9.77634924811,0.0,3.6486507672,2.696510736,0.0,0.0
 06/25  10:00:00,46.2004689281,8.69497873632,17.517865651,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  11:00:00,51.2602009495,8.69497873632,22.5775976724,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  12:00:00,67.2262369209,8.69497873632,29.4486582854,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  13:00:00,69.5647318779,8.69497873632,31.7871532423,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  14:00:00,72.5637762601,8.69497873632,34.7861976246,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  15:00:00,77.7080473028,8.69497873632,39.9304686673,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  16:00:00,75.0487445498,8.69497873632,37.2711659142,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  17:00:00,50.9608994791,8.69497873632,22.278296202,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  18:00:00,31.4650218736,8.69497873632,11.8773939549,0.0,7.2973015344,3.595347648,0.0,0.0
 06/25  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  06:00:00,12.3169779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  07:00:00,19.9948672962,8.69497873632,0.407239377486,0.0,7.2973015344,3.595347648,0.0,0.0
 06/26  08:00:00,37.0290989944,8.69497873632,3.79900803807,0.0,18.243253836,6.291858384,0.0,0.0
 06/26  09:00:00,59.1423855533,8.69497873632,9.52001770415,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  10:00:00,61.5412508304,8.69497873632,11.9188829813,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  11:00:00,64.9871494629,8.69497873632,15.3647816138,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  12:00:00,67.5084502972,8.69497873632,17.8860824481,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  13:00:00,70.5324434092,8.69497873632,20.9100755601,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  14:00:00,73.1514725159,8.69497873632,23.5291046668,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  15:00:00,75.5347934059,8.69497873632,25.9124255568,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  16:00:00,75.5029401698,8.69497873632,25.8805723206,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  17:00:00,73.3127211906,8.69497873632,23.6903533415,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  18:00:00,59.4381578281,8.69497873632,21.6605791926,0.0,21.8919046032,7.190695296,0.0,0.0
 06/26  19:00:00,55.9173312586,8.69497873632,18.1397526231,0.0,21.8919046032,7.190695296,0.0,0.0
 06/26  20:00:00,54.490082867,8.69497873632,13.603325244,0.0,18.243253836,6.291858384,0.0,0.0
 06/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  06:00:00,12.3169779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/27  08:00:00,33.3563135828,8.69497873632,0.126222626481,0.0,18.243253836,6.291858384,0.0,0.0
 06/27  09:00:00,56.67542147,8.69497873632,7.05305362091,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  10:00:00,61.5197736337,8.69497873632,11.8974057846,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  11:00:00,65.2650843482,8.69497873632,15.6427164991,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  12:00:00,67.7821449406,8.69497873632,18.1597770914,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  13:00:00,70.3766268333,8.69497873632,20.7542589842,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  14:00:00,72.4547231116,8.69497873632,22.8323552625,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  15:00:00,74.6569978626,8.69497873632,25.0346300135,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  16:00:00,75.4938534086,8.69497873632,25.8714855594,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  17:00:00,74.644602555,8.69497873632,25.0222347059,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  18:00:00,60.2619448839,8.69497873632,22.4843662484,0.0,21.8919046032,7.190695296,0.0,0.0
 06/27  19:00:00,56.4720628467,8.69497873632,18.6944842112,0.0,21.8919046032,7.190695296,0.0,0.0
 06/27  20:00:00,54.6761800848,8.69497873632,13.7894224618,0.0,18.243253836,6.291858384,0.0,0.0
 06/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  06:00:00,12.3169779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/28  08:00:00,33.8274957195,8.69497873632,0.597404763188,0.0,18.243253836,6.291858384,0.0,0.0
 06/28  09:00:00,58.6257513191,8.69497873632,9.00338346997,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  10:00:00,63.4910571351,8.69497873632,13.868689286,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  11:00:00,68.821513695,8.69497873632,19.1991458459,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  12:00:00,72.3290847049,8.69497873632,22.7067168557,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  13:00:00,75.1162587299,8.69497873632,25.4938908808,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  14:00:00,77.4806853321,8.69497873632,27.858317483,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  15:00:00,78.9597863366,8.69497873632,29.3374184875,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  16:00:00,79.6729085389,8.69497873632,30.0505406898,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  17:00:00,79.0297366115,8.69497873632,29.4073687624,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  18:00:00,65.0397023957,8.69497873632,27.2621237602,0.0,21.8919046032,7.190695296,0.0,0.0
 06/28  19:00:00,61.6879956697,8.69497873632,23.9104170341,0.0,21.8919046032,7.190695296,0.0,0.0
 06/28  20:00:00,60.6847494023,8.69497873632,19.7979917793,0.0,18.243253836,6.291858384,0.0,0.0
 06/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  06:00:00,12.3169779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/29  08:00:00,34.7260420401,8.69497873632,1.49595108377,0.0,18.243253836,6.291858384,0.0,0.0
 06/29  09:00:00,59.6947664188,8.69497873632,10.0723985697,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  10:00:00,64.3225779545,8.69497873632,14.7002101054,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  11:00:00,69.898469375,8.69497873632,20.2761015258,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  12:00:00,72.9053303552,8.69497873632,23.2829625061,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  13:00:00,76.0306130437,8.69497873632,26.4082451946,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  14:00:00,79.4981891782,8.69497873632,29.8758213291,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  15:00:00,82.339337753,8.69497873632,32.7169699039,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  16:00:00,82.7358101228,8.69497873632,33.1134422737,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  17:00:00,81.2919105112,8.69497873632,31.6695426621,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  18:00:00,65.6879456404,8.69497873632,27.9103670049,0.0,21.8919046032,7.190695296,0.0,0.0
 06/29  19:00:00,61.2754165467,8.69497873632,23.4978379111,0.0,21.8919046032,7.190695296,0.0,0.0
 06/29  20:00:00,59.9767051054,8.69497873632,19.0899474824,0.0,18.243253836,6.291858384,0.0,0.0
 06/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  06:00:00,12.3169779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/30  08:00:00,35.7206536613,8.69497873632,2.49056270495,0.0,18.243253836,6.291858384,0.0,0.0
 06/30  09:00:00,60.102082224,8.69497873632,10.4797143748,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  10:00:00,63.738770936,8.69497873632,14.1164030869,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  11:00:00,68.7961396548,8.69497873632,19.1737718057,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  12:00:00,71.2337259257,8.69497873632,21.6113580765,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  13:00:00,74.7540429575,8.69497873632,25.1316751084,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  14:00:00,79.0986986748,8.69497873632,29.4763308257,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  15:00:00,82.8731760749,8.69497873632,33.2508082258,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  16:00:00,85.3492676106,8.69497873632,35.7268997615,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  17:00:00,84.5666682879,8.69497873632,34.9443004387,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  18:00:00,69.9161445343,8.69497873632,32.1385658988,0.0,21.8919046032,7.190695296,0.0,0.0
 06/30  19:00:00,65.625330888,8.69497873632,27.8477522525,0.0,21.8919046032,7.190695296,0.0,0.0
 06/30  20:00:00,64.0616473782,8.69497873632,23.1748897552,0.0,18.243253836,6.291858384,0.0,0.0
 06/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  06:00:00,18.1065844494,8.69497873632,6.2390249615,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  07:00:00,25.0671603236,8.69497873632,10.0270200841,0.0,3.6486507672,2.696510736,0.0,0.0
 07/01  08:00:00,40.678759599,8.69497873632,16.5436440011,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  09:00:00,63.5469988651,8.69497873632,25.7694202296,0.0,21.8919046032,7.190695296,0.0,0.0
 07/01  10:00:00,82.8970327953,8.69497873632,33.2746649462,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  11:00:00,89.0626312055,8.69497873632,39.4402633564,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  12:00:00,92.1096894621,8.69497873632,42.4873216129,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  13:00:00,87.3784178941,8.69497873632,37.756050045,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  14:00:00,79.7849323826,8.69497873632,30.1625645334,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  15:00:00,80.6470565173,8.69497873632,31.0246886682,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  16:00:00,84.3590339096,8.69497873632,34.7366660605,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  17:00:00,85.0379802253,8.69497873632,35.4156123762,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  18:00:00,63.4362870746,8.69497873632,30.2061961183,0.0,18.243253836,6.291858384,0.0,0.0
 07/01  19:00:00,50.5282849978,8.69497873632,26.3931693999,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  20:00:00,53.148155138,8.69497873632,21.3563728734,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  21:00:00,41.7582484111,8.69497873632,15.2331081716,0.0,3.6486507672,2.696510736,0.0,0.0
 07/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  08:00:00,22.0876620134,8.69497873632,7.04752177385,0.0,3.6486507672,2.696510736,0.0,0.0
 07/02  09:00:00,28.9877245403,8.69497873632,13.9475843008,0.0,3.6486507672,2.696510736,0.0,0.0
 07/02  10:00:00,50.4215418917,8.69497873632,21.7389386146,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  11:00:00,55.0375705618,8.69497873632,26.3549672847,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  12:00:00,72.214088362,8.69497873632,34.4365097265,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  13:00:00,76.663259095,8.69497873632,38.8856804595,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  14:00:00,80.6745684991,8.69497873632,42.8969898635,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  15:00:00,83.1167057174,8.69497873632,45.3391270819,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  16:00:00,82.350076716,8.69497873632,44.5724980804,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  17:00:00,71.6015643264,8.69497873632,42.9189610493,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  18:00:00,57.8473847449,8.69497873632,38.2597568262,0.0,7.2973015344,3.595347648,0.0,0.0
 07/02  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  06:00:00,12.8911573974,8.69497873632,0.574179453441,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  07:00:00,24.6961689263,8.69497873632,5.10854100759,0.0,7.2973015344,3.595347648,0.0,0.0
 07/03  08:00:00,44.5071150379,8.69497873632,11.2770240816,0.0,18.243253836,6.291858384,0.0,0.0
 07/03  09:00:00,68.985281727,8.69497873632,19.3629138778,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  10:00:00,73.5837662,8.69497873632,23.9613983509,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  11:00:00,79.4134993962,8.69497873632,29.791131547,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  12:00:00,83.4584446879,8.69497873632,33.8360768388,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  13:00:00,87.3105918486,8.69497873632,37.6882239995,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  14:00:00,91.316069399,8.69497873632,41.6937015499,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  15:00:00,95.1673692013,8.69497873632,45.5450013522,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  16:00:00,94.6469389081,8.69497873632,45.024571059,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  17:00:00,93.4685940722,8.69497873632,43.8462262231,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  18:00:00,79.6791287599,8.69497873632,41.9015501244,0.0,21.8919046032,7.190695296,0.0,0.0
 07/03  19:00:00,74.9162135899,8.69497873632,37.1386349544,0.0,21.8919046032,7.190695296,0.0,0.0
 07/03  20:00:00,72.4034581928,8.69497873632,31.5167005698,0.0,18.243253836,6.291858384,0.0,0.0
 07/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  08:00:00,24.2994987018,8.69497873632,9.25935846232,0.0,3.6486507672,2.696510736,0.0,0.0
 07/04  09:00:00,27.0417177713,8.69497873632,12.0015775318,0.0,3.6486507672,2.696510736,0.0,0.0
 07/04  10:00:00,47.0498226161,8.69497873632,18.3672193389,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  11:00:00,49.6059062224,8.69497873632,20.9233029453,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  12:00:00,65.0109236643,8.69497873632,27.2333450288,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  13:00:00,70.5597293675,8.69497873632,32.782150732,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  14:00:00,74.8307428602,8.69497873632,37.0531642246,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  15:00:00,77.1350508839,8.69497873632,39.3574722484,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  16:00:00,74.2737468315,8.69497873632,36.496168196,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  17:00:00,59.2370798914,8.69497873632,30.5544766142,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  18:00:00,40.9918013629,8.69497873632,21.4041734442,0.0,7.2973015344,3.595347648,0.0,0.0
 07/04  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  06:00:00,13.0748809717,8.69497873632,0.757903027798,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  07:00:00,24.7811237768,8.69497873632,5.19349585803,0.0,7.2973015344,3.595347648,0.0,0.0
 07/05  08:00:00,44.5339579288,8.69497873632,11.3038669725,0.0,18.243253836,6.291858384,0.0,0.0
 07/05  09:00:00,70.2224617178,8.69497873632,20.6000938686,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  10:00:00,74.7302709808,8.69497873632,25.1079031317,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  11:00:00,80.378596754,8.69497873632,30.7562289049,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  12:00:00,84.5614353663,8.69497873632,34.9390675171,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  13:00:00,87.7349505829,8.69497873632,38.1125827338,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  14:00:00,89.8668028114,8.69497873632,40.2444349623,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  15:00:00,93.3459122767,8.69497873632,43.7235444276,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  16:00:00,93.8268777668,8.69497873632,44.2045099176,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  17:00:00,91.5994121663,8.69497873632,41.9770443171,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  18:00:00,76.7708616349,8.69497873632,38.9932829993,0.0,21.8919046032,7.190695296,0.0,0.0
 07/05  19:00:00,65.790203155,8.69497873632,28.0126245195,0.0,21.8919046032,7.190695296,0.0,0.0
 07/05  20:00:00,58.5830878673,8.69497873632,17.6963302443,0.0,18.243253836,6.291858384,0.0,0.0
 07/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  06:00:00,13.3524409593,8.69497873632,1.03546301535,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  07:00:00,23.3409750587,8.69497873632,3.75334713997,0.0,7.2973015344,3.595347648,0.0,0.0
 07/06  08:00:00,40.9534741614,8.69497873632,7.72338320505,0.0,18.243253836,6.291858384,0.0,0.0
 07/06  09:00:00,65.0634465508,8.69497873632,15.4410787017,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  10:00:00,68.7413405404,8.69497873632,19.1189726913,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  11:00:00,75.2646290256,8.69497873632,25.6422611764,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  12:00:00,80.3661172751,8.69497873632,30.7437494259,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  13:00:00,84.927078426,8.69497873632,35.3047105768,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  14:00:00,87.706709395,8.69497873632,38.0843415459,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  15:00:00,89.30551028,8.69497873632,39.6831424308,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  16:00:00,89.3714356472,8.69497873632,39.7490677981,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  17:00:00,88.4281814084,8.69497873632,38.8058135593,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  18:00:00,73.8334543,8.69497873632,36.0558756645,0.0,21.8919046032,7.190695296,0.0,0.0
 07/06  19:00:00,69.9017798391,8.69497873632,32.1242012036,0.0,21.8919046032,7.190695296,0.0,0.0
 07/06  20:00:00,68.4282030572,8.69497873632,27.5414454342,0.0,18.243253836,6.291858384,0.0,0.0
 07/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  06:00:00,12.7008734292,8.69497873632,0.383895485251,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  07:00:00,22.6244815629,8.69497873632,3.0368536442,0.0,7.2973015344,3.595347648,0.0,0.0
 07/07  08:00:00,43.1098130986,8.69497873632,9.87972214223,0.0,18.243253836,6.291858384,0.0,0.0
 07/07  09:00:00,71.0324511002,8.69497873632,21.4100832511,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  10:00:00,78.1915728418,8.69497873632,28.5692049927,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  11:00:00,83.6013764975,8.69497873632,33.9790086484,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  12:00:00,86.7654102199,8.69497873632,37.1430423708,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  13:00:00,89.2146045022,8.69497873632,39.5922366531,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  14:00:00,92.5203197086,8.69497873632,42.8979518595,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  15:00:00,95.7464740077,8.69497873632,46.1241061586,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  16:00:00,95.6199369422,8.69497873632,45.9975690931,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  17:00:00,93.8192373867,8.69497873632,44.1968695376,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  18:00:00,79.1200831253,8.69497873632,41.3425044898,0.0,21.8919046032,7.190695296,0.0,0.0
 07/07  19:00:00,74.629823735,8.69497873632,36.8522450994,0.0,21.8919046032,7.190695296,0.0,0.0
 07/07  20:00:00,72.9181501928,8.69497873632,32.0313925698,0.0,18.243253836,6.291858384,0.0,0.0
 07/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  06:00:00,17.6049023317,8.69497873632,5.73734284378,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  07:00:00,23.9270225858,8.69497873632,8.88688234632,0.0,3.6486507672,2.696510736,0.0,0.0
 07/08  08:00:00,40.040360653,8.69497873632,15.9052450551,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  09:00:00,63.115086392,8.69497873632,25.3375077565,0.0,21.8919046032,7.190695296,0.0,0.0
 07/08  10:00:00,81.783343714,8.69497873632,32.1609758649,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  11:00:00,89.2953890686,8.69497873632,39.6730212195,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  12:00:00,93.4731277224,8.69497873632,43.8507598733,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  13:00:00,95.7356815333,8.69497873632,46.1133136842,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  14:00:00,97.8314150685,8.69497873632,48.2090472194,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  15:00:00,98.8754027607,8.69497873632,49.2530349115,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  16:00:00,99.1056069268,8.69497873632,49.4832390777,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  17:00:00,96.4886600751,8.69497873632,46.866292226,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  18:00:00,72.9700191988,8.69497873632,39.7399282425,0.0,18.243253836,6.291858384,0.0,0.0
 07/08  19:00:00,59.1144114623,8.69497873632,34.9792958644,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  20:00:00,63.2614510151,8.69497873632,31.4696687506,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  21:00:00,51.7324564334,8.69497873632,25.2073161939,0.0,3.6486507672,2.696510736,0.0,0.0
 07/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  08:00:00,24.1315266737,8.69497873632,9.09138643418,0.0,3.6486507672,2.696510736,0.0,0.0
 07/09  09:00:00,28.1909759319,8.69497873632,13.1508356923,0.0,3.6486507672,2.696510736,0.0,0.0
 07/09  10:00:00,48.7917092712,8.69497873632,20.1091059941,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  11:00:00,52.8247959927,8.69497873632,24.1421927156,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  12:00:00,67.194119828,8.69497873632,29.4165411925,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  13:00:00,70.397010164,8.69497873632,32.6194315285,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  14:00:00,72.9645157087,8.69497873632,35.1869370731,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  15:00:00,75.5179856453,8.69497873632,37.7404070098,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  16:00:00,76.5055568611,8.69497873632,38.7279782256,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  17:00:00,66.5281420991,8.69497873632,37.845538822,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  18:00:00,55.2644281723,8.69497873632,35.6768002535,0.0,7.2973015344,3.595347648,0.0,0.0
 07/09  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  06:00:00,16.2943421192,8.69497873632,3.97736417525,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  07:00:00,27.7523286487,8.69497873632,8.16470073002,0.0,7.2973015344,3.595347648,0.0,0.0
 07/10  08:00:00,48.5285284428,8.69497873632,15.2984374865,0.0,18.243253836,6.291858384,0.0,0.0
 07/10  09:00:00,74.6481038675,8.69497873632,25.0257360184,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  10:00:00,80.4605314269,8.69497873632,30.8381635778,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  11:00:00,86.9739379831,8.69497873632,37.351570134,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  12:00:00,89.9177911808,8.69497873632,40.2954233317,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  13:00:00,92.6550684336,8.69497873632,43.0327005845,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  14:00:00,95.4226843597,8.69497873632,45.8003165105,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  15:00:00,97.7341244551,8.69497873632,48.111756606,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  16:00:00,97.8523743144,8.69497873632,48.2300064653,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  17:00:00,95.4831860929,8.69497873632,45.8608182438,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  18:00:00,79.2630468721,8.69497873632,41.4854682365,0.0,21.8919046032,7.190695296,0.0,0.0
 07/10  19:00:00,73.0501727882,8.69497873632,35.2725941527,0.0,21.8919046032,7.190695296,0.0,0.0
 07/10  20:00:00,70.5277063141,8.69497873632,29.6409486911,0.0,18.243253836,6.291858384,0.0,0.0
 07/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  06:00:00,18.9253089038,8.69497873632,6.60833095989,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  07:00:00,26.0658287434,8.69497873632,6.47820082471,0.0,7.2973015344,3.595347648,0.0,0.0
 07/11  08:00:00,45.4768159963,8.69497873632,12.24672504,0.0,18.243253836,6.291858384,0.0,0.0
 07/11  09:00:00,71.9507320828,8.69497873632,22.3283642337,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  10:00:00,77.5745539747,8.69497873632,27.9521861256,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  11:00:00,80.4716862157,8.69497873632,30.8493183666,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  12:00:00,82.3665311693,8.69497873632,32.7441633201,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  13:00:00,84.824667075,8.69497873632,35.2022992259,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  14:00:00,88.0364085221,8.69497873632,38.414040673,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  15:00:00,91.949814322,8.69497873632,42.3274464728,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  16:00:00,91.3748039662,8.69497873632,41.7524361171,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  17:00:00,83.6183841901,8.69497873632,33.996016341,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  18:00:00,66.3572799754,8.69497873632,28.5797013398,0.0,21.8919046032,7.190695296,0.0,0.0
 07/11  19:00:00,62.7712349379,8.69497873632,24.9936563024,0.0,21.8919046032,7.190695296,0.0,0.0
 07/11  20:00:00,61.4161142011,8.69497873632,20.5293565782,0.0,18.243253836,6.291858384,0.0,0.0
 07/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  06:00:00,15.9896765494,8.69497873632,1.75853193881,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  07:00:00,25.3564325243,8.69497873632,5.76880460556,0.0,7.2973015344,3.595347648,0.0,0.0
 07/12  08:00:00,45.3473702016,8.69497873632,12.1172792453,0.0,18.243253836,6.291858384,0.0,0.0
 07/12  09:00:00,70.4609653873,8.69497873632,20.8385975381,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  10:00:00,74.0157700344,8.69497873632,24.3934021853,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  11:00:00,79.9774888202,8.69497873632,30.355120971,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  12:00:00,83.3240425817,8.69497873632,33.7016747326,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  13:00:00,85.2122464157,8.69497873632,35.5898785666,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  14:00:00,89.362273026,8.69497873632,39.7399051769,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  15:00:00,92.6756908783,8.69497873632,43.0533230292,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  16:00:00,90.8391686657,8.69497873632,41.2168008165,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  17:00:00,88.5472055421,8.69497873632,38.924837693,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  18:00:00,75.1215136656,8.69497873632,37.3439350301,0.0,21.8919046032,7.190695296,0.0,0.0
 07/12  19:00:00,69.5884212575,8.69497873632,31.8108426219,0.0,21.8919046032,7.190695296,0.0,0.0
 07/12  20:00:00,66.3169713246,8.69497873632,25.4302137017,0.0,18.243253836,6.291858384,0.0,0.0
 07/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  06:00:00,18.3213355774,8.69497873632,4.09019096678,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  07:00:00,28.7160489066,8.69497873632,9.12842098786,0.0,7.2973015344,3.595347648,0.0,0.0
 07/13  08:00:00,50.3154495795,8.69497873632,17.0853586232,0.0,18.243253836,6.291858384,0.0,0.0
 07/13  09:00:00,76.381254118,8.69497873632,26.7588862689,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  10:00:00,82.0612235855,8.69497873632,32.4388557364,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  11:00:00,86.8645410776,8.69497873632,37.2421732285,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  12:00:00,90.0725364704,8.69497873632,40.4501686213,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  13:00:00,92.4774075321,8.69497873632,42.855039683,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  14:00:00,94.4849764535,8.69497873632,44.8626086043,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  15:00:00,96.9127388763,8.69497873632,47.2903710272,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  16:00:00,95.1992264453,8.69497873632,45.5768585962,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  17:00:00,92.5918786042,8.69497873632,42.9695107551,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  18:00:00,78.4743853166,8.69497873632,40.6968066811,0.0,21.8919046032,7.190695296,0.0,0.0
 07/13  19:00:00,74.2402621023,8.69497873632,36.4626834667,0.0,21.8919046032,7.190695296,0.0,0.0
 07/13  20:00:00,71.7973948861,8.69497873632,30.9106372631,0.0,18.243253836,6.291858384,0.0,0.0
 07/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  06:00:00,17.1925305487,8.69497873632,2.96138593808,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  07:00:00,26.3099962732,8.69497873632,6.72236835445,0.0,7.2973015344,3.595347648,0.0,0.0
 07/14  08:00:00,48.4486893464,8.69497873632,15.2185983901,0.0,18.243253836,6.291858384,0.0,0.0
 07/14  09:00:00,74.0466913415,8.69497873632,24.4243234923,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  10:00:00,77.625278052,8.69497873632,28.0029102029,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  11:00:00,83.0241330728,8.69497873632,33.4017652236,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  12:00:00,86.3093939739,8.69497873632,36.6870261248,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  13:00:00,88.772246339,8.69497873632,39.1498784899,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  14:00:00,91.1731027101,8.69497873632,41.550734861,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  15:00:00,93.9040134602,8.69497873632,44.2816456111,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  16:00:00,93.8995717856,8.69497873632,44.2772039365,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  17:00:00,91.9074957642,8.69497873632,42.285127915,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  18:00:00,77.4153503522,8.69497873632,39.6377717166,0.0,21.8919046032,7.190695296,0.0,0.0
 07/14  19:00:00,72.249013931,8.69497873632,34.4714352955,0.0,21.8919046032,7.190695296,0.0,0.0
 07/14  20:00:00,68.797174307,8.69497873632,27.910416684,0.0,18.243253836,6.291858384,0.0,0.0
 07/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  06:00:00,13.8889637688,8.69497873632,0.107237614187,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  07:00:00,16.286003477,8.69497873632,1.24586323744,0.0,3.6486507672,2.696510736,0.0,0.0
 07/15  08:00:00,29.6996485418,8.69497873632,5.56453294387,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  09:00:00,51.8023071251,8.69497873632,14.0247284896,0.0,21.8919046032,7.190695296,0.0,0.0
 07/15  10:00:00,70.8680450668,8.69497873632,21.2456772177,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  11:00:00,77.3945362928,8.69497873632,27.7721684437,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  12:00:00,82.1474846999,8.69497873632,32.5251168508,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  13:00:00,86.5391465219,8.69497873632,36.9167786727,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  14:00:00,88.6207926973,8.69497873632,38.9984248482,0.0,32.8378569048,8.089532208,0.0,0.0
