Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/15  15:00:00,87.759063291,8.69497873632,38.1366954419,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  16:00:00,87.6572019221,8.69497873632,38.034834073,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  17:00:00,82.2049005452,8.69497873632,32.582532696,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  18:00:00,55.0420318042,8.69497873632,21.8119408478,0.0,18.243253836,6.291858384,0.0,0.0
 07/15  19:00:00,40.0461780995,8.69497873632,15.9110625016,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  20:00:00,44.409243654,8.69497873632,12.6174613894,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  21:00:00,35.3639546758,8.69497873632,8.83881443624,0.0,3.6486507672,2.696510736,0.0,0.0
 07/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  06:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  08:00:00,16.4837583491,8.69497873632,1.44361810956,0.0,3.6486507672,2.696510736,0.0,0.0
 07/16  09:00:00,21.8009397262,8.69497873632,6.76079948667,0.0,3.6486507672,2.696510736,0.0,0.0
 07/16  10:00:00,41.1356073282,8.69497873632,12.4530040511,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  11:00:00,44.7423429728,8.69497873632,16.0597396957,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  12:00:00,53.8079431409,8.69497873632,16.0303645054,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  13:00:00,50.5082212222,8.69497873632,12.7306425867,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  14:00:00,55.4437283413,8.69497873632,17.6661497058,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  15:00:00,60.8874272099,8.69497873632,23.1098485744,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  16:00:00,57.7173460523,8.69497873632,19.9397674168,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  17:00:00,43.9951307971,8.69497873632,15.31252752,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  18:00:00,33.9302378234,8.69497873632,14.3426099047,0.0,7.2973015344,3.595347648,0.0,0.0
 07/16  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  06:00:00,14.2311446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  07:00:00,19.6149058801,8.69497873632,0.0272779613602,0.0,7.2973015344,3.595347648,0.0,0.0
 07/17  08:00:00,38.5990858407,8.69497873632,5.36899488441,0.0,18.243253836,6.291858384,0.0,0.0
 07/17  09:00:00,64.289288425,8.69497873632,14.6669205759,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  10:00:00,68.9909337475,8.69497873632,19.3685658984,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  11:00:00,74.962281036,8.69497873632,25.3399131869,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  12:00:00,78.4283271412,8.69497873632,28.8059592921,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  13:00:00,80.0192244003,8.69497873632,30.3968565512,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  14:00:00,81.1641046395,8.69497873632,31.5417367904,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  15:00:00,85.7472946182,8.69497873632,36.1249267691,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  16:00:00,86.1739658357,8.69497873632,36.5515979866,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  17:00:00,85.2406636343,8.69497873632,35.6182957852,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  18:00:00,71.1014451882,8.69497873632,33.3238665527,0.0,21.8919046032,7.190695296,0.0,0.0
 07/17  19:00:00,65.5341036796,8.69497873632,27.7565250441,0.0,21.8919046032,7.190695296,0.0,0.0
 07/17  20:00:00,64.1312408995,8.69497873632,23.2444832765,0.0,18.243253836,6.291858384,0.0,0.0
 07/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  06:00:00,14.3341562061,8.69497873632,0.103011595532,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  07:00:00,23.5486744898,8.69497873632,3.96104657107,0.0,7.2973015344,3.595347648,0.0,0.0
 07/18  08:00:00,46.2368200977,8.69497873632,13.0067291414,0.0,18.243253836,6.291858384,0.0,0.0
 07/18  09:00:00,73.6049386553,8.69497873632,23.9825708061,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  10:00:00,78.6934565026,8.69497873632,29.0710886534,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  11:00:00,82.3244696781,8.69497873632,32.7021018289,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  12:00:00,84.1980801945,8.69497873632,34.5757123453,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  13:00:00,87.6807568875,8.69497873632,38.0583890384,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  14:00:00,88.0294128193,8.69497873632,38.4070449701,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  15:00:00,84.0959638638,8.69497873632,34.4735960147,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  16:00:00,79.6240360581,8.69497873632,30.0016682089,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  17:00:00,79.548315719,8.69497873632,29.9259478699,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  18:00:00,68.7933778622,8.69497873632,31.0157992266,0.0,21.8919046032,7.190695296,0.0,0.0
 07/18  19:00:00,64.3583227744,8.69497873632,26.5807441389,0.0,21.8919046032,7.190695296,0.0,0.0
 07/18  20:00:00,63.3544478749,8.69497873632,22.4676902519,0.0,18.243253836,6.291858384,0.0,0.0
 07/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  06:00:00,17.6154046058,8.69497873632,3.38425999526,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  07:00:00,26.794326615,8.69497873632,7.20669869626,0.0,7.2973015344,3.595347648,0.0,0.0
 07/19  08:00:00,46.7445067317,8.69497873632,13.5144157754,0.0,18.243253836,6.291858384,0.0,0.0
 07/19  09:00:00,71.4191378949,8.69497873632,21.7967700457,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  10:00:00,74.8884242082,8.69497873632,25.266056359,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  11:00:00,80.4380726599,8.69497873632,30.8157048108,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  12:00:00,84.1231211743,8.69497873632,34.5007533251,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  13:00:00,86.6561054166,8.69497873632,37.0337375675,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  14:00:00,86.9086598545,8.69497873632,37.2862920054,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  15:00:00,83.0678336866,8.69497873632,33.4454658375,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  16:00:00,80.5902326949,8.69497873632,30.9678648458,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  17:00:00,80.7022205458,8.69497873632,31.0798526967,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  18:00:00,67.6866594311,8.69497873632,29.9090807956,0.0,21.8919046032,7.190695296,0.0,0.0
 07/19  19:00:00,63.3275439052,8.69497873632,25.5499652697,0.0,21.8919046032,7.190695296,0.0,0.0
 07/19  20:00:00,62.4472029038,8.69497873632,21.5604452808,0.0,18.243253836,6.291858384,0.0,0.0
 07/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  06:00:00,16.535522011,8.69497873632,2.30437740043,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  07:00:00,26.3899110167,8.69497873632,6.80228309793,0.0,7.2973015344,3.595347648,0.0,0.0
 07/20  08:00:00,46.6930394437,8.69497873632,13.4629484874,0.0,18.243253836,6.291858384,0.0,0.0
 07/20  09:00:00,72.3303345186,8.69497873632,22.7079666695,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  10:00:00,77.9146831344,8.69497873632,28.2923152852,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  11:00:00,84.3483266765,8.69497873632,34.7259588274,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  12:00:00,88.4060215197,8.69497873632,38.7836536706,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  13:00:00,91.1934167451,8.69497873632,41.571048896,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  14:00:00,92.5500922293,8.69497873632,42.9277243802,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  15:00:00,96.0178344086,8.69497873632,46.3954665594,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  16:00:00,97.2309855061,8.69497873632,47.608617657,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  17:00:00,94.4649916324,8.69497873632,44.8426237832,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  18:00:00,77.5319180813,8.69497873632,39.7543394458,0.0,21.8919046032,7.190695296,0.0,0.0
 07/20  19:00:00,72.5249304965,8.69497873632,34.747351861,0.0,21.8919046032,7.190695296,0.0,0.0
 07/20  20:00:00,71.4474540104,8.69497873632,30.5606963874,0.0,18.243253836,6.291858384,0.0,0.0
 07/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  06:00:00,21.4842600431,8.69497873632,7.25311543249,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  07:00:00,29.5892498194,8.69497873632,10.0016219007,0.0,7.2973015344,3.595347648,0.0,0.0
 07/21  08:00:00,49.0882618838,8.69497873632,15.8581709275,0.0,18.243253836,6.291858384,0.0,0.0
 07/21  09:00:00,75.231710963,8.69497873632,25.6093431138,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  10:00:00,81.407143429,8.69497873632,31.7847755798,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  11:00:00,88.9087981548,8.69497873632,39.2864303057,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  12:00:00,94.1970955365,8.69497873632,44.5747276874,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  13:00:00,98.1491339532,8.69497873632,48.5267661041,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  14:00:00,100.176140658,8.69497873632,50.5537728088,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  15:00:00,101.430879715,8.69497873632,51.8085118656,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  16:00:00,101.556542419,8.69497873632,51.9341745698,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  17:00:00,100.597057139,8.69497873632,50.9746892903,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  18:00:00,83.3818622569,8.69497873632,45.6042836214,0.0,21.8919046032,7.190695296,0.0,0.0
 07/21  19:00:00,76.7869525867,8.69497873632,39.0093739512,0.0,21.8919046032,7.190695296,0.0,0.0
 07/21  20:00:00,74.6264845869,8.69497873632,33.7397269639,0.0,18.243253836,6.291858384,0.0,0.0
 07/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  06:00:00,21.7876760654,8.69497873632,8.00594991083,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  07:00:00,24.4198512613,8.69497873632,9.3797110218,0.0,3.6486507672,2.696510736,0.0,0.0
 07/22  08:00:00,39.2494892685,8.69497873632,15.1143736706,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  09:00:00,60.9382396078,8.69497873632,23.1606609723,0.0,21.8919046032,7.190695296,0.0,0.0
 07/22  10:00:00,80.1770839794,8.69497873632,30.5547161303,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  11:00:00,86.8971029671,8.69497873632,37.2747351179,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  12:00:00,90.9657333755,8.69497873632,41.3433655264,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  13:00:00,96.3589459069,8.69497873632,46.7365780578,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  14:00:00,100.659603593,8.69497873632,51.037235744,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  15:00:00,102.176586751,8.69497873632,52.554218902,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  16:00:00,102.809241446,8.69497873632,53.1868735967,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  17:00:00,101.929252205,8.69497873632,52.3068843555,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  18:00:00,79.6352290324,8.69497873632,46.4051380761,0.0,18.243253836,6.291858384,0.0,0.0
 07/22  19:00:00,64.9865305936,8.69497873632,40.8514149957,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  20:00:00,68.0590639617,8.69497873632,34.3531150305,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  21:00:00,54.2383921945,8.69497873632,27.713251955,0.0,3.6486507672,2.696510736,0.0,0.0
 07/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  06:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  08:00:00,31.3842097469,8.69497873632,16.3440695074,0.0,3.6486507672,2.696510736,0.0,0.0
 07/23  09:00:00,36.0895918734,8.69497873632,21.0494516339,0.0,3.6486507672,2.696510736,0.0,0.0
 07/23  10:00:00,57.5274869782,8.69497873632,28.8448837011,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  11:00:00,62.704977378,8.69497873632,34.0223741009,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  12:00:00,79.6080846377,8.69497873632,41.8305060022,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  13:00:00,83.8780458616,8.69497873632,46.100467226,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  14:00:00,84.2051173991,8.69497873632,46.4275387636,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  15:00:00,84.7497437397,8.69497873632,46.9721651041,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  16:00:00,85.5813874759,8.69497873632,47.8038088404,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  17:00:00,76.989998523,8.69497873632,48.3073952459,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  18:00:00,64.7812205877,8.69497873632,45.193592669,0.0,7.2973015344,3.595347648,0.0,0.0
 07/23  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  06:00:00,28.9521306259,8.69497873632,14.7209860154,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  07:00:00,35.5827725224,8.69497873632,15.9951446036,0.0,7.2973015344,3.595347648,0.0,0.0
 07/24  08:00:00,55.0924287481,8.69497873632,21.8623377918,0.0,18.243253836,6.291858384,0.0,0.0
 07/24  09:00:00,80.0413376913,8.69497873632,30.4189698422,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  10:00:00,84.476866439,8.69497873632,34.8544985898,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  11:00:00,90.4806765423,8.69497873632,40.8583086932,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  12:00:00,95.4342037532,8.69497873632,45.811835904,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  13:00:00,99.2875277756,8.69497873632,49.6651599265,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  14:00:00,101.864082828,8.69497873632,52.2417149789,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  15:00:00,102.847185068,8.69497873632,53.2248172186,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  16:00:00,98.2744158097,8.69497873632,48.6520479606,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  17:00:00,92.39994461,8.69497873632,42.7775767609,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  18:00:00,76.5095796581,8.69497873632,38.7320010226,0.0,21.8919046032,7.190695296,0.0,0.0
 07/24  19:00:00,71.365352792,8.69497873632,33.5877741565,0.0,21.8919046032,7.190695296,0.0,0.0
 07/24  20:00:00,71.9779479212,8.69497873632,29.1770236315,0.0,18.243253836,6.291858384,0.0,0.0
 07/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  06:00:00,27.6865630739,8.69497873632,13.4554184633,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  07:00:00,34.2717245098,8.69497873632,14.684096591,0.0,7.2973015344,3.595347648,0.0,0.0
 07/25  08:00:00,53.8055517885,8.69497873632,20.5754608322,0.0,18.243253836,6.291858384,0.0,0.0
 07/25  09:00:00,79.4424221496,8.69497873632,29.8200543004,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  10:00:00,85.1021241118,8.69497873632,35.4797562627,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  11:00:00,92.080832039,8.69497873632,42.4584641899,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  12:00:00,94.7110573282,8.69497873632,45.0886894791,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  13:00:00,95.8722325665,8.69497873632,46.2498647174,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  14:00:00,95.3983569784,8.69497873632,45.7759891293,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  15:00:00,94.8628076285,8.69497873632,45.2404397794,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  16:00:00,95.5728121696,8.69497873632,45.9504443205,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  17:00:00,94.1419223171,8.69497873632,44.519554468,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  18:00:00,78.2609816484,8.69497873632,40.4834030129,0.0,21.8919046032,7.190695296,0.0,0.0
 07/25  19:00:00,72.7043541317,8.69497873632,34.9267754962,0.0,21.8919046032,7.190695296,0.0,0.0
 07/25  20:00:00,72.7915711243,8.69497873632,29.9906468346,0.0,18.243253836,6.291858384,0.0,0.0
 07/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  06:00:00,21.9525886663,8.69497873632,7.72144405569,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  07:00:00,29.9517905143,8.69497873632,10.3641625956,0.0,7.2973015344,3.595347648,0.0,0.0
 07/26  08:00:00,52.6580182595,8.69497873632,19.4279273032,0.0,18.243253836,6.291858384,0.0,0.0
 07/26  09:00:00,78.834133713,8.69497873632,29.2117658638,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  10:00:00,82.2586536936,8.69497873632,32.6362858445,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  11:00:00,88.7884869743,8.69497873632,39.1661191251,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  12:00:00,92.2081289341,8.69497873632,42.585761085,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  13:00:00,86.67711391,8.69497873632,37.0547460609,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  14:00:00,79.7531967124,8.69497873632,30.1308288633,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  15:00:00,79.372303404,8.69497873632,29.7499355549,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  16:00:00,82.9418216924,8.69497873632,33.3194538433,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  17:00:00,86.7263011066,8.69497873632,37.1039332575,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  18:00:00,75.1882025146,8.69497873632,37.4106238791,0.0,21.8919046032,7.190695296,0.0,0.0
 07/26  19:00:00,70.5515800559,8.69497873632,32.7740014204,0.0,21.8919046032,7.190695296,0.0,0.0
 07/26  20:00:00,69.4124935945,8.69497873632,26.6115693048,0.0,18.243253836,6.291858384,0.0,0.0
 07/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  06:00:00,16.7069640074,8.69497873632,0.561652730113,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  07:00:00,22.5420376022,8.69497873632,2.95440968345,0.0,7.2973015344,3.595347648,0.0,0.0
 07/27  08:00:00,44.4649635418,8.69497873632,11.2348725855,0.0,18.243253836,6.291858384,0.0,0.0
 07/27  09:00:00,72.580936217,8.69497873632,22.9585683679,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  10:00:00,77.2994894093,8.69497873632,27.6771215602,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  11:00:00,81.4072408871,8.69497873632,31.7848730379,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  12:00:00,83.0130297026,8.69497873632,33.3906618535,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  13:00:00,79.951227518,8.69497873632,30.3288596689,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  14:00:00,80.7025525509,8.69497873632,31.0801847018,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  15:00:00,85.2957240431,8.69497873632,35.673356194,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  16:00:00,84.1203897525,8.69497873632,34.4980219034,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  17:00:00,75.2646990866,8.69497873632,25.6423312375,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  18:00:00,56.7317057784,8.69497873632,18.9541271429,0.0,21.8919046032,7.190695296,0.0,0.0
 07/27  19:00:00,53.2907077914,8.69497873632,15.5131291559,0.0,21.8919046032,7.190695296,0.0,0.0
 07/27  20:00:00,56.0285595756,8.69497873632,13.2276352859,0.0,18.243253836,6.291858384,0.0,0.0
 07/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  06:00:00,16.3140542107,8.69497873632,0.168742933472,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  07:00:00,22.9354690141,8.69497873632,3.3478410954,0.0,7.2973015344,3.595347648,0.0,0.0
 07/28  08:00:00,40.8015836914,8.69497873632,7.57149273506,0.0,18.243253836,6.291858384,0.0,0.0
 07/28  09:00:00,63.2543429346,8.69497873632,13.6319750854,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  10:00:00,66.0442719408,8.69497873632,16.4219040917,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  11:00:00,71.3912084353,8.69497873632,21.7688405861,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  12:00:00,76.068381385,8.69497873632,26.4460135359,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  13:00:00,80.8699273781,8.69497873632,31.2475595289,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  14:00:00,84.7950183248,8.69497873632,35.1726504757,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  15:00:00,79.6809646712,8.69497873632,30.0585968221,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  16:00:00,75.382035231,8.69497873632,25.7596673819,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  17:00:00,75.7778337585,8.69497873632,26.1554659093,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  18:00:00,63.1681932891,8.69497873632,25.3906146536,0.0,21.8919046032,7.190695296,0.0,0.0
 07/28  19:00:00,60.4671491512,8.69497873632,22.6895705157,0.0,21.8919046032,7.190695296,0.0,0.0
 07/28  20:00:00,61.8012406637,8.69497873632,19.000316374,0.0,18.243253836,6.291858384,0.0,0.0
 07/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  06:00:00,17.9621370178,8.69497873632,2.26624419657,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  07:00:00,18.1639895208,8.69497873632,3.12384928127,0.0,3.6486507672,2.696510736,0.0,0.0
 07/29  08:00:00,30.512706142,8.69497873632,6.37759054409,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  09:00:00,51.6536407999,8.69497873632,13.8760621643,0.0,21.8919046032,7.190695296,0.0,0.0
 07/29  10:00:00,69.7916815251,8.69497873632,20.169313676,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  11:00:00,76.3899392673,8.69497873632,26.7675714182,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  12:00:00,77.8488096161,8.69497873632,28.226441767,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  13:00:00,79.9731653456,8.69497873632,30.3507974965,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  14:00:00,74.4953415078,8.69497873632,24.8729736587,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  15:00:00,67.6253005461,8.69497873632,18.0029326969,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  16:00:00,67.2928124323,8.69497873632,17.6704445832,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  17:00:00,66.4083776494,8.69497873632,16.7860098003,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  18:00:00,44.8464466848,8.69497873632,11.6163557285,0.0,18.243253836,6.291858384,0.0,0.0
 07/29  19:00:00,33.9861269897,8.69497873632,9.8510113918,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  20:00:00,43.5317445826,8.69497873632,9.82579565132,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  21:00:00,32.556300888,8.69497873632,6.03116064843,0.0,3.6486507672,2.696510736,0.0,0.0
 07/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  08:00:00,16.0392678901,8.69497873632,0.9991276506,0.0,3.6486507672,2.696510736,0.0,0.0
 07/30  09:00:00,18.7125715948,8.69497873632,3.67243135531,0.0,3.6486507672,2.696510736,0.0,0.0
 07/30  10:00:00,37.3019948263,8.69497873632,8.61939154921,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  11:00:00,38.7004625902,8.69497873632,10.0178593131,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  12:00:00,53.379498498,8.69497873632,15.6019198624,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  13:00:00,55.8195023961,8.69497873632,18.0419237606,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  14:00:00,57.4826480479,8.69497873632,19.7050694124,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  15:00:00,56.6674140929,8.69497873632,18.8898354574,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  16:00:00,52.1739457187,8.69497873632,14.3963670832,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  17:00:00,38.3856478747,8.69497873632,9.7030445976,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  18:00:00,26.4645582962,8.69497873632,6.87693037749,0.0,7.2973015344,3.595347648,0.0,0.0
 07/30  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  06:00:00,16.1453112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  07:00:00,19.8419211349,8.69497873632,0.254293216165,0.0,7.2973015344,3.595347648,0.0,0.0
 07/31  08:00:00,38.9449477466,8.69497873632,5.71485679026,0.0,18.243253836,6.291858384,0.0,0.0
 07/31  09:00:00,64.0667632353,8.69497873632,14.4443953862,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  10:00:00,69.6323563414,8.69497873632,20.0099884923,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  11:00:00,74.3403259422,8.69497873632,24.7179580931,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  12:00:00,77.4886723049,8.69497873632,27.8663044558,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  13:00:00,80.5329720167,8.69497873632,30.9106041676,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  14:00:00,82.160856091,8.69497873632,32.5384882419,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  15:00:00,84.4913091327,8.69497873632,34.8689412836,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  16:00:00,85.5834311984,8.69497873632,35.9610633493,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  17:00:00,83.0243997593,8.69497873632,33.4020319102,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  18:00:00,68.1279215959,8.69497873632,30.3503429604,0.0,21.8919046032,7.190695296,0.0,0.0
 07/31  19:00:00,62.1543352566,8.69497873632,24.3767566211,0.0,21.8919046032,7.190695296,0.0,0.0
 07/31  20:00:00,61.643719218,8.69497873632,18.8427949283,0.0,18.243253836,6.291858384,0.0,0.0
 07/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  06:00:00,16.1453112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/01  08:00:00,36.8304919643,8.69497873632,3.600401008,0.0,18.243253836,6.291858384,0.0,0.0
 08/01  09:00:00,63.5771633077,8.69497873632,13.9547954586,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  10:00:00,69.5955391616,8.69497873632,19.9731713125,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  11:00:00,75.3711424653,8.69497873632,25.7487746162,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  12:00:00,79.9243337199,8.69497873632,30.3019658708,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  13:00:00,84.7324010159,8.69497873632,35.1100331667,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  14:00:00,86.8684772537,8.69497873632,37.2461094046,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  15:00:00,88.8260921335,8.69497873632,39.2037242844,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  16:00:00,88.6081222828,8.69497873632,38.9857544337,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  17:00:00,85.2624368606,8.69497873632,35.6400690115,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  18:00:00,71.375699748,8.69497873632,33.5981211125,0.0,21.8919046032,7.190695296,0.0,0.0
 08/01  19:00:00,67.7758261491,8.69497873632,29.9982475135,0.0,21.8919046032,7.190695296,0.0,0.0
 08/01  20:00:00,66.8470981788,8.69497873632,24.0461738891,0.0,18.243253836,6.291858384,0.0,0.0
 08/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  06:00:00,16.1453112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  07:00:00,20.3578715312,8.69497873632,0.770243612437,0.0,7.2973015344,3.595347648,0.0,0.0
 08/02  08:00:00,42.2271854825,8.69497873632,8.99709452616,0.0,18.243253836,6.291858384,0.0,0.0
 08/02  09:00:00,68.6587654041,8.69497873632,19.036397555,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  10:00:00,73.8754872373,8.69497873632,24.2531193882,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  11:00:00,78.9654243634,8.69497873632,29.3430565143,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  12:00:00,82.8178075304,8.69497873632,33.1954396813,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  13:00:00,87.645439852,8.69497873632,38.0230720029,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  14:00:00,90.7676540684,8.69497873632,41.1452862193,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  15:00:00,89.9730372149,8.69497873632,40.3506693657,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  16:00:00,88.8678163912,8.69497873632,39.2454485421,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  17:00:00,88.3469605848,8.69497873632,38.7245927357,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  18:00:00,73.0388265762,8.69497873632,35.2612479406,0.0,21.8919046032,7.190695296,0.0,0.0
 08/02  19:00:00,68.1659430466,8.69497873632,30.3883644111,0.0,21.8919046032,7.190695296,0.0,0.0
 08/02  20:00:00,68.1143044473,8.69497873632,25.3133801576,0.0,18.243253836,6.291858384,0.0,0.0
 08/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  06:00:00,18.9697687513,8.69497873632,2.82445747408,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  07:00:00,25.8345611898,8.69497873632,6.24693327108,0.0,7.2973015344,3.595347648,0.0,0.0
 08/03  08:00:00,44.0566175308,8.69497873632,10.8265265745,0.0,18.243253836,6.291858384,0.0,0.0
 08/03  09:00:00,68.7170087301,8.69497873632,19.094640881,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  10:00:00,73.0977766901,8.69497873632,23.4754088409,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  11:00:00,78.3110391896,8.69497873632,28.6886713404,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  12:00:00,82.169328029,8.69497873632,32.5469601799,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  13:00:00,85.5349005881,8.69497873632,35.912532739,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  14:00:00,87.4623126084,8.69497873632,37.8399447593,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  15:00:00,88.7257823349,8.69497873632,39.1034144858,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  16:00:00,88.5002482115,8.69497873632,38.8778803624,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  17:00:00,86.7348011832,8.69497873632,37.1124333341,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  18:00:00,71.7229870169,8.69497873632,33.9454083813,0.0,21.8919046032,7.190695296,0.0,0.0
 08/03  19:00:00,66.8912330677,8.69497873632,29.1136544322,0.0,21.8919046032,7.190695296,0.0,0.0
 08/03  20:00:00,66.7252955746,8.69497873632,23.9243712849,0.0,18.243253836,6.291858384,0.0,0.0
 08/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  06:00:00,19.1904082348,8.69497873632,3.04509695753,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  07:00:00,26.5043370407,8.69497873632,6.91670912196,0.0,7.2973015344,3.595347648,0.0,0.0
 08/04  08:00:00,46.2235879967,8.69497873632,12.9934970404,0.0,18.243253836,6.291858384,0.0,0.0
 08/04  09:00:00,71.3743932386,8.69497873632,21.7520253894,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  10:00:00,75.4347647772,8.69497873632,25.8123969281,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  11:00:00,79.9436942452,8.69497873632,30.3213263961,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  12:00:00,82.3140562057,8.69497873632,32.6916883566,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  13:00:00,85.422880963,8.69497873632,35.8005131139,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  14:00:00,87.1072949154,8.69497873632,37.4849270663,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  15:00:00,88.5917869218,8.69497873632,38.9694190727,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  16:00:00,85.3516134653,8.69497873632,35.7292456162,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  17:00:00,82.4065964161,8.69497873632,32.784228567,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  18:00:00,69.710013949,8.69497873632,31.9324353135,0.0,21.8919046032,7.190695296,0.0,0.0
 08/04  19:00:00,65.5280377014,8.69497873632,27.7504590658,0.0,21.8919046032,7.190695296,0.0,0.0
 08/04  20:00:00,67.6667690525,8.69497873632,22.9516780962,0.0,18.243253836,6.291858384,0.0,0.0
 08/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  06:00:00,18.9535482294,8.69497873632,3.25765540812,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  07:00:00,22.09586384,8.69497873632,7.05572360049,0.0,3.6486507672,2.696510736,0.0,0.0
 08/05  08:00:00,36.0119777755,8.69497873632,11.8768621776,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  09:00:00,56.8203777541,8.69497873632,19.0427991185,0.0,21.8919046032,7.190695296,0.0,0.0
 08/05  10:00:00,75.5967255395,8.69497873632,25.9743576903,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  11:00:00,82.8344329302,8.69497873632,33.212065081,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  12:00:00,86.9904202731,8.69497873632,37.3680524239,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  13:00:00,89.6867707727,8.69497873632,40.0644029236,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  14:00:00,92.0174290375,8.69497873632,42.3950611883,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  15:00:00,91.1505779483,8.69497873632,41.5282100992,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  16:00:00,79.7663542927,8.69497873632,30.1439864436,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  17:00:00,69.8511578221,8.69497873632,20.2287899729,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  18:00:00,47.3367571482,8.69497873632,14.1066661919,0.0,18.243253836,6.291858384,0.0,0.0
 08/05  19:00:00,35.1796285416,8.69497873632,11.0445129437,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  20:00:00,44.2528226726,8.69497873632,8.6327070747,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  21:00:00,31.3109446789,8.69497873632,4.78580443938,0.0,3.6486507672,2.696510736,0.0,0.0
 08/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/06  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/06  10:00:00,28.8575615676,8.69497873632,0.174958290431,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  11:00:00,30.3529879878,8.69497873632,1.67038471065,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  12:00:00,44.5014820923,8.69497873632,6.72390345679,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  13:00:00,48.4037410327,8.69497873632,10.6261623972,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  14:00:00,51.7317541046,8.69497873632,13.9541754691,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  15:00:00,54.3971541626,8.69497873632,16.6195755271,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  16:00:00,54.8444018032,8.69497873632,17.0668231677,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  17:00:00,44.0422235121,8.69497873632,15.3596202349,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  18:00:00,31.9667535954,8.69497873632,12.3791256767,0.0,7.2973015344,3.595347648,0.0,0.0
 08/06  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
