Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  06:00:00,16.1453112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.119920409035,0.119920409035
 08/07  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/07  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/07  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  10:00:00,51.8544045863,8.69497873632,2.23203673722,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  11:00:00,57.4284712031,8.69497873632,7.80610335397,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  12:00:00,61.1164363131,8.69497873632,11.494068464,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  13:00:00,64.3908030483,8.69497873632,14.7684351992,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  14:00:00,66.1660217286,8.69497873632,16.5436538795,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  15:00:00,68.2065713418,8.69497873632,18.5842034927,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  16:00:00,69.2181333736,8.69497873632,19.5957655245,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  17:00:00,68.1122224493,8.69497873632,18.4898546001,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  18:00:00,54.1908351209,8.69497873632,16.4132564854,0.0,21.8919046032,7.190695296,0.0,0.0
 08/07  19:00:00,50.8017742482,8.69497873632,13.0241956127,0.0,21.8919046032,7.190695296,0.0,0.0
 08/07  20:00:00,54.1186681676,8.69497873632,9.40357721131,0.0,18.243253836,6.291858384,0.0,0.0
 08/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  06:00:00,16.1453112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/08  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/08  09:00:00,52.4842225738,8.69497873632,2.86185472466,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  10:00:00,57.2105813831,8.69497873632,7.58821353395,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  11:00:00,62.0313490601,8.69497873632,12.408981211,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  12:00:00,65.1227217842,8.69497873632,15.5003539351,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  13:00:00,68.5658405331,8.69497873632,18.943472684,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  14:00:00,71.3486458643,8.69497873632,21.7262780152,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  15:00:00,73.5534315355,8.69497873632,23.9310636864,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  16:00:00,73.8850655721,8.69497873632,24.262697723,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  17:00:00,73.9038711066,8.69497873632,24.2815032575,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  18:00:00,59.5797088338,8.69497873632,21.8021301983,0.0,21.8919046032,7.190695296,0.0,0.0
 08/08  19:00:00,54.4967786112,8.69497873632,16.7191999757,0.0,21.8919046032,7.190695296,0.0,0.0
 08/08  20:00:00,56.8995045564,8.69497873632,12.1844136001,0.0,18.243253836,6.291858384,0.0,0.0
 08/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  06:00:00,18.0594779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/09  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/09  09:00:00,52.7421934237,8.69497873632,3.11982557462,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  10:00:00,58.5284458324,8.69497873632,8.90607798325,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  11:00:00,63.948431661,8.69497873632,14.3260638119,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  12:00:00,67.8829831974,8.69497873632,18.2606153482,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  13:00:00,72.2665257532,8.69497873632,22.6441579041,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  14:00:00,74.6695295607,8.69497873632,25.0471617116,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  15:00:00,76.5346054579,8.69497873632,26.9122376087,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  16:00:00,77.1471067487,8.69497873632,27.5247388996,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  17:00:00,76.3657159634,8.69497873632,26.7433481143,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  18:00:00,61.9876630311,8.69497873632,24.2100843956,0.0,21.8919046032,7.190695296,0.0,0.0
 08/09  19:00:00,56.9886920621,8.69497873632,19.2111134266,0.0,21.8919046032,7.190695296,0.0,0.0
 08/09  20:00:00,59.2575483182,8.69497873632,14.5424573619,0.0,18.243253836,6.291858384,0.0,0.0
 08/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  06:00:00,18.0594779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/10  08:00:00,33.4295182792,8.69497873632,0.19942732285,0.0,18.243253836,6.291858384,0.0,0.0
 08/10  09:00:00,60.284611313,8.69497873632,10.6622434639,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  10:00:00,67.9238468686,8.69497873632,18.3014790195,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  11:00:00,73.5926085245,8.69497873632,23.9702406754,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  12:00:00,77.5063635082,8.69497873632,27.8839956591,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  13:00:00,79.6319501041,8.69497873632,30.009582255,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  14:00:00,82.3737443707,8.69497873632,32.7513765216,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  15:00:00,85.7158791383,8.69497873632,36.0935112892,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  16:00:00,86.3773917771,8.69497873632,36.7550239279,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  17:00:00,85.017200019,8.69497873632,35.3948321699,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  18:00:00,69.7871651922,8.69497873632,32.0095865566,0.0,21.8919046032,7.190695296,0.0,0.0
 08/10  19:00:00,64.0317870718,8.69497873632,26.2542084363,0.0,21.8919046032,7.190695296,0.0,0.0
 08/10  20:00:00,65.5260082334,8.69497873632,20.8109172771,0.0,18.243253836,6.291858384,0.0,0.0
 08/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  06:00:00,18.0594779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/11  08:00:00,35.3842857851,8.69497873632,2.15419482882,0.0,18.243253836,6.291858384,0.0,0.0
 08/11  09:00:00,63.2079484302,8.69497873632,13.5855805811,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  10:00:00,68.9697843895,8.69497873632,19.3474165404,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  11:00:00,74.974357445,8.69497873632,25.3519895959,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  12:00:00,79.4560870292,8.69497873632,29.8337191801,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  13:00:00,82.4356547535,8.69497873632,32.8132869043,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  14:00:00,84.8129910275,8.69497873632,35.1906231783,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  15:00:00,80.5778166096,8.69497873632,30.9554487605,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  16:00:00,74.3797299309,8.69497873632,24.7573620818,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  17:00:00,73.4899094607,8.69497873632,23.8675416115,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  18:00:00,60.2443544915,8.69497873632,22.466775856,0.0,21.8919046032,7.190695296,0.0,0.0
 08/11  19:00:00,56.8622098674,8.69497873632,19.0846312319,0.0,21.8919046032,7.190695296,0.0,0.0
 08/11  20:00:00,60.5739090324,8.69497873632,15.8588180761,0.0,18.243253836,6.291858384,0.0,0.0
 08/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  06:00:00,17.6100594879,8.69497873632,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  07:00:00,15.1118093735,8.69497873632,0.0716691339903,0.0,3.6486507672,2.696510736,0.0,0.0
 08/12  08:00:00,28.1487744487,8.69497873632,4.0136588508,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  09:00:00,53.9932481674,8.69497873632,16.2156695319,0.0,21.8919046032,7.190695296,0.0,0.0
 08/12  10:00:00,75.0601568051,8.69497873632,25.437788956,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  11:00:00,80.5224181922,8.69497873632,30.9000503431,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  12:00:00,84.9092255257,8.69497873632,35.2868576765,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  13:00:00,89.0187505598,8.69497873632,39.3963827107,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  14:00:00,88.5491162954,8.69497873632,38.9267484463,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  15:00:00,81.7997554228,8.69497873632,32.1773875737,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  16:00:00,80.9891292222,8.69497873632,31.3667613731,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  17:00:00,85.1959445813,8.69497873632,35.5735767322,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  18:00:00,64.509147668,8.69497873632,31.2790567117,0.0,18.243253836,6.291858384,0.0,0.0
 08/12  19:00:00,49.5450242849,8.69497873632,25.409908687,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  20:00:00,56.3170645308,8.69497873632,20.6969489328,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  21:00:00,41.7105410864,8.69497873632,15.1854008469,0.0,3.6486507672,2.696510736,0.0,0.0
 08/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  08:00:00,17.6061478301,8.69497873632,2.56600759057,0.0,3.6486507672,2.696510736,0.0,0.0
 08/13  09:00:00,28.5026016422,8.69497873632,13.4624614027,0.0,3.6486507672,2.696510736,0.0,0.0
 08/13  10:00:00,50.8851524405,8.69497873632,22.2025491634,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  11:00:00,53.980726537,8.69497873632,25.2981232599,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  12:00:00,68.0861025904,8.69497873632,30.3085239548,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  13:00:00,72.9928545436,8.69497873632,35.2152759081,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  14:00:00,76.3117842934,8.69497873632,38.5342056579,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  15:00:00,76.5874056542,8.69497873632,38.8098270186,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  16:00:00,77.6166620224,8.69497873632,39.8390833868,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  17:00:00,66.6268862107,8.69497873632,37.9442829336,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  18:00:00,49.9566539053,8.69497873632,30.3690259865,0.0,7.2973015344,3.595347648,0.0,0.0
 08/13  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  06:00:00,25.3623590581,8.69497873632,7.30288111415,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  07:00:00,29.2699137123,8.69497873632,9.68228579362,0.0,7.2973015344,3.595347648,0.0,0.0
 08/14  08:00:00,49.5899954732,8.69497873632,16.3599045169,0.0,18.243253836,6.291858384,0.0,0.0
 08/14  09:00:00,74.2458654348,8.69497873632,24.6234975857,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  10:00:00,79.069987404,8.69497873632,29.4476195549,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  11:00:00,85.7132205686,8.69497873632,36.0908527194,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  12:00:00,88.9722683171,8.69497873632,39.349900468,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  13:00:00,86.2001573055,8.69497873632,36.5777894564,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  14:00:00,86.1546813685,8.69497873632,36.5323135194,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  15:00:00,89.1978076798,8.69497873632,39.5754398307,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  16:00:00,88.2741297552,8.69497873632,38.6517619061,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  17:00:00,86.0099085193,8.69497873632,36.3875406701,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  18:00:00,71.4801927111,8.69497873632,33.7026140756,0.0,21.8919046032,7.190695296,0.0,0.0
 08/14  19:00:00,67.9921517812,8.69497873632,28.300406479,0.0,21.8919046032,7.190695296,0.0,0.0
 08/14  20:00:00,67.9447634055,8.69497873632,23.2296724492,0.0,18.243253836,6.291858384,0.0,0.0
 08/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  06:00:00,22.7967758734,8.69497873632,4.73729792945,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  07:00:00,28.3068780977,8.69497873632,8.71925017897,0.0,7.2973015344,3.595347648,0.0,0.0
 08/15  08:00:00,45.996963179,8.69497873632,12.7668722227,0.0,18.243253836,6.291858384,0.0,0.0
 08/15  09:00:00,69.9011147762,8.69497873632,20.2787469271,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  10:00:00,70.1488127883,8.69497873632,20.5264449391,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  11:00:00,71.4308449237,8.69497873632,21.8084770746,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  12:00:00,69.7969104384,8.69497873632,20.1745425893,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  13:00:00,67.2623732582,8.69497873632,17.6400054091,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  14:00:00,69.3676138437,8.69497873632,19.7452459946,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  15:00:00,71.8921923357,8.69497873632,22.2698244866,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  16:00:00,70.4726452367,8.69497873632,20.8502773876,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  17:00:00,68.0071846575,8.69497873632,18.3848168084,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  18:00:00,54.5082638803,8.69497873632,16.7306852448,0.0,21.8919046032,7.190695296,0.0,0.0
 08/15  19:00:00,53.7220661313,8.69497873632,14.0303208291,0.0,21.8919046032,7.190695296,0.0,0.0
 08/15  20:00:00,56.2395484055,8.69497873632,11.5244574492,0.0,18.243253836,6.291858384,0.0,0.0
 08/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  06:00:00,18.0594779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  07:00:00,21.1023554395,8.69497873632,1.51472752076,0.0,7.2973015344,3.595347648,0.0,0.0
 08/16  08:00:00,39.1489143513,8.69497873632,5.91882339493,0.0,18.243253836,6.291858384,0.0,0.0
 08/16  09:00:00,62.5947142382,8.69497873632,12.9723463891,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  10:00:00,67.742618381,8.69497873632,18.1202505318,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  11:00:00,73.9719149181,8.69497873632,24.349547069,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  12:00:00,79.0365760834,8.69497873632,29.4142082342,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  13:00:00,81.8461640665,8.69497873632,32.2237962174,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  14:00:00,82.6348754288,8.69497873632,33.0125075796,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  15:00:00,85.0399325833,8.69497873632,35.4175647342,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  16:00:00,83.9913001678,8.69497873632,34.3689323187,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  17:00:00,80.111323058,8.69497873632,30.4889552088,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  18:00:00,64.7494132533,8.69497873632,26.9718346177,0.0,21.8919046032,7.190695296,0.0,0.0
 08/16  19:00:00,62.5680398083,8.69497873632,22.8762945061,0.0,21.8919046032,7.190695296,0.0,0.0
 08/16  20:00:00,62.930776235,8.69497873632,18.2156852787,0.0,18.243253836,6.291858384,0.0,0.0
 08/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  06:00:00,21.6047886829,8.69497873632,3.54531073895,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  07:00:00,25.1361611815,8.69497873632,5.54853326277,0.0,7.2973015344,3.595347648,0.0,0.0
 08/17  08:00:00,42.7353854752,8.69497873632,9.50529451888,0.0,18.243253836,6.291858384,0.0,0.0
 08/17  09:00:00,66.9827775905,8.69497873632,17.3604097413,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  10:00:00,71.9654225784,8.69497873632,22.3430547293,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  11:00:00,78.7784647244,8.69497873632,29.1560968753,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  12:00:00,83.8942752047,8.69497873632,34.2719073556,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  13:00:00,76.714924324,8.69497873632,27.0925564749,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  14:00:00,74.5060872066,8.69497873632,24.8837193575,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  15:00:00,79.2787057324,8.69497873632,29.6563378833,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  16:00:00,78.9320698678,8.69497873632,29.3097020187,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  17:00:00,78.4354933393,8.69497873632,28.8131254902,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  18:00:00,65.8611074676,8.69497873632,28.0835288321,0.0,21.8919046032,7.190695296,0.0,0.0
 08/17  19:00:00,63.6682338267,8.69497873632,23.9764885245,0.0,21.8919046032,7.190695296,0.0,0.0
 08/17  20:00:00,64.1256029631,8.69497873632,19.4105120068,0.0,18.243253836,6.291858384,0.0,0.0
 08/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  06:00:00,19.8579650856,8.69497873632,1.79848714168,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  07:00:00,23.9588819215,8.69497873632,4.3712540028,0.0,7.2973015344,3.595347648,0.0,0.0
 08/18  08:00:00,42.7537914494,8.69497873632,9.52370049306,0.0,18.243253836,6.291858384,0.0,0.0
 08/18  09:00:00,66.8188145284,8.69497873632,17.1964466793,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  10:00:00,71.4171331378,8.69497873632,21.7947652887,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  11:00:00,76.4259584303,8.69497873632,26.8035905812,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  12:00:00,78.9766080823,8.69497873632,29.3542402331,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  13:00:00,83.1240296856,8.69497873632,33.5016618365,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  14:00:00,86.2334325651,8.69497873632,36.611064716,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  15:00:00,87.6588042805,8.69497873632,38.0364364313,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  16:00:00,86.1008500194,8.69497873632,36.4784821702,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  17:00:00,76.1712350802,8.69497873632,26.5488672311,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  18:00:00,56.3578738841,8.69497873632,18.5802952486,0.0,21.8919046032,7.190695296,0.0,0.0
 08/18  19:00:00,54.4587494755,8.69497873632,14.7670041733,0.0,21.8919046032,7.190695296,0.0,0.0
 08/18  20:00:00,57.658408343,8.69497873632,12.9433173867,0.0,18.243253836,6.291858384,0.0,0.0
 08/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  06:00:00,17.6100594879,8.69497873632,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  07:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/19  08:00:00,25.2775626646,8.69497873632,1.14244706663,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  09:00:00,45.0357697964,8.69497873632,7.2581911609,0.0,21.8919046032,7.190695296,0.0,0.0
 08/19  10:00:00,60.7817788502,8.69497873632,11.1594110011,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  11:00:00,65.8374128527,8.69497873632,16.2150450035,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  12:00:00,69.1899457851,8.69497873632,19.5675779359,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  13:00:00,72.0816110609,8.69497873632,22.4592432118,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  14:00:00,75.0929680249,8.69497873632,25.4706001758,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  15:00:00,76.9803547383,8.69497873632,27.3579868892,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  16:00:00,77.5432134259,8.69497873632,27.9208455767,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  17:00:00,75.8194018236,8.69497873632,26.1970339745,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  18:00:00,53.6118685182,8.69497873632,20.3817775619,0.0,18.243253836,6.291858384,0.0,0.0
 08/19  19:00:00,42.209569614,8.69497873632,16.1602873495,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  20:00:00,47.8531696275,8.69497873632,12.2330540296,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  21:00:00,33.1187422327,8.69497873632,6.59360199321,0.0,3.6486507672,2.696510736,0.0,0.0
 08/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/20  09:00:00,15.9622397237,8.69497873632,0.922099484214,0.0,3.6486507672,2.696510736,0.0,0.0
 08/20  10:00:00,40.2670452143,8.69497873632,11.5844419372,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  11:00:00,46.2561945076,8.69497873632,17.5735912305,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  12:00:00,62.321338647,8.69497873632,24.5437600115,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  13:00:00,66.4631005984,8.69497873632,28.6855219629,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  14:00:00,69.1861421898,8.69497873632,31.4085635543,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  15:00:00,70.428469559,8.69497873632,32.6508909235,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  16:00:00,69.8826710641,8.69497873632,32.1050924286,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  17:00:00,52.3011174898,8.69497873632,23.6185142127,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  18:00:00,36.9766028505,8.69497873632,17.3889749318,0.0,7.2973015344,3.595347648,0.0,0.0
 08/20  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  06:00:00,19.633226389,8.69497873632,1.57374844505,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  07:00:00,24.7044664139,8.69497873632,5.11683849515,0.0,7.2973015344,3.595347648,0.0,0.0
 08/21  08:00:00,43.6283148751,8.69497873632,10.3982239188,0.0,18.243253836,6.291858384,0.0,0.0
 08/21  09:00:00,68.6570316569,8.69497873632,19.0346638077,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  10:00:00,73.7005214894,8.69497873632,24.0781536403,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  11:00:00,80.7836577577,8.69497873632,31.1612899085,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  12:00:00,86.1963270368,8.69497873632,36.5739591877,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  13:00:00,89.3146009819,8.69497873632,39.6922331327,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  14:00:00,90.9555597105,8.69497873632,41.3331918613,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  15:00:00,90.3988058559,8.69497873632,40.7764380068,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  16:00:00,83.5324667187,8.69497873632,33.9100988695,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  17:00:00,74.7579336763,8.69497873632,25.1355658272,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  18:00:00,58.2939701638,8.69497873632,20.5163915283,0.0,21.8919046032,7.190695296,0.0,0.0
 08/21  19:00:00,54.5173629956,8.69497873632,14.8256176934,0.0,21.8919046032,7.190695296,0.0,0.0
 08/21  20:00:00,55.9851437664,8.69497873632,11.2700528101,0.0,18.243253836,6.291858384,0.0,0.0
 08/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  06:00:00,19.9736446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/22  08:00:00,33.559243819,8.69497873632,0.329152862644,0.0,18.243253836,6.291858384,0.0,0.0
 08/22  09:00:00,57.3555666399,8.69497873632,7.73319879075,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  10:00:00,62.7649991099,8.69497873632,13.1426312608,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  11:00:00,68.4951741761,8.69497873632,18.872806327,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  12:00:00,72.468134121,8.69497873632,22.8457662718,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  13:00:00,75.2888783263,8.69497873632,25.6665104772,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  14:00:00,76.2772716663,8.69497873632,26.6549038172,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  15:00:00,78.3210070958,8.69497873632,28.6986392467,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  16:00:00,78.8747278169,8.69497873632,29.2523599678,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  17:00:00,76.2898237454,8.69497873632,26.6674558963,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  18:00:00,60.9848627993,8.69497873632,23.2072841638,0.0,21.8919046032,7.190695296,0.0,0.0
 08/22  19:00:00,60.1987111046,8.69497873632,18.5927991358,0.0,21.8919046032,7.190695296,0.0,0.0
 08/22  20:00:00,59.7438768561,8.69497873632,15.0287858998,0.0,18.243253836,6.291858384,0.0,0.0
 08/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  06:00:00,19.9736446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/23  08:00:00,33.2301381668,8.69497873632,4.72105190975e-05,0.0,18.243253836,6.291858384,0.0,0.0
 08/23  09:00:00,55.2654867825,8.69497873632,5.64311893335,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  10:00:00,61.0743813762,8.69497873632,11.4520135271,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  11:00:00,67.0117968611,8.69497873632,17.389429012,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  12:00:00,70.4765377176,8.69497873632,20.8541698684,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  13:00:00,72.7373922123,8.69497873632,23.1150243632,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  14:00:00,74.5642973345,8.69497873632,24.9419294854,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  15:00:00,76.457716214,8.69497873632,26.8353483648,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  16:00:00,76.1277822491,8.69497873632,26.5054143999,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  17:00:00,74.8607952912,8.69497873632,25.238427442,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  18:00:00,60.1195661578,8.69497873632,22.3419875223,0.0,21.8919046032,7.190695296,0.0,0.0
 08/23  19:00:00,59.125436098,8.69497873632,17.5195241291,0.0,21.8919046032,7.190695296,0.0,0.0
 08/23  20:00:00,57.1436219837,8.69497873632,12.4285310274,0.0,18.243253836,6.291858384,0.0,0.0
 08/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  06:00:00,19.9736446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/24  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/24  09:00:00,51.1014620935,8.69497873632,1.47909424437,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  10:00:00,55.4289194417,8.69497873632,5.80655159261,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  11:00:00,60.2553558779,8.69497873632,10.6329880288,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  12:00:00,64.2139957662,8.69497873632,14.5916279171,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  13:00:00,67.0544238862,8.69497873632,17.4320560371,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  14:00:00,69.1809096752,8.69497873632,19.5585418261,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  15:00:00,71.7133354509,8.69497873632,22.0909676018,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  16:00:00,71.4143290851,8.69497873632,21.791961236,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  17:00:00,69.8515961993,8.69497873632,20.2292283502,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  18:00:00,55.4278152018,8.69497873632,17.6502365662,0.0,21.8919046032,7.190695296,0.0,0.0
 08/24  19:00:00,54.9327714225,8.69497873632,13.3268594536,0.0,21.8919046032,7.190695296,0.0,0.0
 08/24  20:00:00,53.3754632678,8.69497873632,8.66037231147,0.0,18.243253836,6.291858384,0.0,0.0
 08/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  06:00:00,19.9736446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,6.16506455805,6.16506455805
 08/25  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.932181851593,0.932181851593
 08/25  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/25  09:00:00,50.1564951527,8.69497873632,0.534127303585,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  10:00:00,55.6464221809,8.69497873632,6.02405433177,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  11:00:00,62.4230261921,8.69497873632,12.8006583429,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  12:00:00,67.409416884,8.69497873632,17.7870490348,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  13:00:00,71.8310782449,8.69497873632,22.2087103958,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  14:00:00,74.8747374069,8.69497873632,25.2523695578,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  15:00:00,76.4783229086,8.69497873632,26.8559550594,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  16:00:00,77.3351252532,8.69497873632,27.7127574041,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  17:00:00,76.7938830252,8.69497873632,27.1715151761,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  18:00:00,61.3771562969,8.69497873632,23.5995776614,0.0,21.8919046032,7.190695296,0.0,0.0
 08/25  19:00:00,59.3228295471,8.69497873632,17.7169175783,0.0,21.8919046032,7.190695296,0.0,0.0
 08/25  20:00:00,57.6757749224,8.69497873632,12.9606839661,0.0,18.243253836,6.291858384,0.0,0.0
 08/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  06:00:00,19.5242261546,8.69497873632,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  07:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/26  08:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  09:00:00,43.7638045158,8.69497873632,5.98622588027,0.0,21.8919046032,7.190695296,0.0,0.0
 08/26  10:00:00,66.6219651304,8.69497873632,16.9995972813,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  11:00:00,73.6768785217,8.69497873632,24.0545106726,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  12:00:00,77.4286704962,8.69497873632,27.8063026471,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  13:00:00,82.6707373727,8.69497873632,33.0483695236,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  14:00:00,86.5282540772,8.69497873632,36.9058862281,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  15:00:00,86.5438932028,8.69497873632,36.9215253537,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  16:00:00,87.2084227463,8.69497873632,37.5860548971,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  17:00:00,85.5404475675,8.69497873632,35.9180797184,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  18:00:00,62.0335342629,8.69497873632,28.8034433066,0.0,18.243253836,6.291858384,0.0,0.0
 08/26  19:00:00,51.4346767604,8.69497873632,23.4712278291,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  20:00:00,54.9305933087,8.69497873632,19.3104777108,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  21:00:00,40.6896722456,8.69497873632,14.164532006,0.0,3.6486507672,2.696510736,0.0,0.0
 08/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  08:00:00,15.1365643375,8.69497873632,0.0964240979508,0.0,3.6486507672,2.696510736,0.0,0.0
 08/27  09:00:00,21.4046312302,8.69497873632,6.36449099071,0.0,3.6486507672,2.696510736,0.0,0.0
 08/27  10:00:00,43.7519580043,8.69497873632,15.0693547272,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  11:00:00,48.1036281988,8.69497873632,19.4210249217,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  12:00:00,64.2313382536,8.69497873632,26.4537596181,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  13:00:00,68.753086134,8.69497873632,30.9755074985,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  14:00:00,69.3591872751,8.69497873632,31.5816086395,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  15:00:00,69.492525721,8.69497873632,31.7149470855,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  16:00:00,70.3911356443,8.69497873632,32.6135570088,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  17:00:00,59.1686427279,8.69497873632,30.4860394508,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  18:00:00,34.2515555654,8.69497873632,14.6639276466,0.0,7.2973015344,3.595347648,0.0,0.0
 08/27  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  06:00:00,19.9736446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/28  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/28  09:00:00,56.031438445,8.69497873632,6.40907059592,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  10:00:00,63.4432616157,8.69497873632,13.8208937666,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  11:00:00,71.46532056,8.69497873632,21.8429527109,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  12:00:00,77.6692205175,8.69497873632,28.0468526683,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  13:00:00,81.8843329552,8.69497873632,32.2619651061,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  14:00:00,84.4616852111,8.69497873632,34.839317362,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  15:00:00,86.4242406547,8.69497873632,36.8018728056,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  16:00:00,87.0036151995,8.69497873632,37.3812473503,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  17:00:00,84.6883846868,8.69497873632,35.0660168377,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  18:00:00,68.4080245723,8.69497873632,30.6304459368,0.0,21.8919046032,7.190695296,0.0,0.0
 08/28  19:00:00,66.7414643878,8.69497873632,25.1355524189,0.0,21.8919046032,7.190695296,0.0,0.0
 08/28  20:00:00,64.6635483501,8.69497873632,19.9484573938,0.0,18.243253836,6.291858384,0.0,0.0
 08/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  06:00:00,19.9736446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  07:00:00,20.7438282722,8.69497873632,1.15620035343,0.0,7.2973015344,3.595347648,0.0,0.0
 08/29  08:00:00,40.6197656183,8.69497873632,7.38967466199,0.0,18.243253836,6.291858384,0.0,0.0
 08/29  09:00:00,66.4198315531,8.69497873632,16.797463704,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  10:00:00,72.6789272463,8.69497873632,23.0565593971,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  11:00:00,80.0762161709,8.69497873632,30.4538483218,0.0,32.8378569048,8.089532208,0.0,0.0
