Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/29  12:00:00,83.7955066732,8.69497873632,34.1731388241,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  13:00:00,86.5921685811,8.69497873632,36.969800732,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  14:00:00,88.8689492307,8.69497873632,39.2465813816,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  15:00:00,89.8178731471,8.69497873632,40.195505298,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  16:00:00,88.3493852454,8.69497873632,38.7270173963,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  17:00:00,85.0468112874,8.69497873632,35.4244434383,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  18:00:00,68.6632127803,8.69497873632,30.8856341448,0.0,21.8919046032,7.190695296,0.0,0.0
 08/29  19:00:00,66.318047288,8.69497873632,24.7121353192,0.0,21.8919046032,7.190695296,0.0,0.0
 08/29  20:00:00,65.2101874474,8.69497873632,20.4950964911,0.0,18.243253836,6.291858384,0.0,0.0
 08/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  06:00:00,20.8873711861,8.69497873632,0.913726575493,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/30  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/30  09:00:00,51.2342914992,8.69497873632,1.61192365008,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  10:00:00,54.6419655645,8.69497873632,5.01959771534,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  11:00:00,60.2188763958,8.69497873632,10.5965085467,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  12:00:00,62.8774920359,8.69497873632,13.2551241867,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  13:00:00,64.4262087334,8.69497873632,14.8038408842,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  14:00:00,68.3478982762,8.69497873632,18.7255304271,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  15:00:00,72.5735150114,8.69497873632,22.9511471623,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  16:00:00,72.8744768351,8.69497873632,23.252108986,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  17:00:00,70.8181188017,8.69497873632,21.1957509526,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  18:00:00,54.8602970211,8.69497873632,17.0827183856,0.0,21.8919046032,7.190695296,0.0,0.0
 08/30  19:00:00,55.9689594238,8.69497873632,12.4488807882,0.0,21.8919046032,7.190695296,0.0,0.0
 08/30  20:00:00,54.9721838306,8.69497873632,10.2570928743,0.0,18.243253836,6.291858384,0.0,0.0
 08/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  06:00:00,19.9736446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  07:00:00,19.689023105,8.69497873632,0.101395186277,0.0,7.2973015344,3.595347648,0.0,0.0
 08/31  08:00:00,37.0597016653,8.69497873632,3.82961070898,0.0,18.243253836,6.291858384,0.0,0.0
 08/31  09:00:00,62.6440774628,8.69497873632,13.0217096136,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  10:00:00,69.3661657802,8.69497873632,19.7437979311,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  11:00:00,75.077285512,8.69497873632,25.4549176629,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  12:00:00,80.2760458648,8.69497873632,30.6536780157,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  13:00:00,85.9766753789,8.69497873632,36.3543075298,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  14:00:00,89.8784910678,8.69497873632,40.2561232187,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  15:00:00,91.7769477211,8.69497873632,42.154579872,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  16:00:00,91.5860386073,8.69497873632,41.9636707582,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  17:00:00,89.7503763779,8.69497873632,40.1280085288,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  18:00:00,73.9962872061,8.69497873632,36.2187085706,0.0,21.8919046032,7.190695296,0.0,0.0
 08/31  19:00:00,73.8828036535,8.69497873632,30.362725018,0.0,21.8919046032,7.190695296,0.0,0.0
 08/31  20:00:00,69.6948238281,8.69497873632,24.9797328718,0.0,18.243253836,6.291858384,0.0,0.0
 08/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  06:00:00,23.4952135497,8.69497873632,3.52156893914,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  07:00:00,25.5956758595,8.69497873632,6.00804794076,0.0,7.2973015344,3.595347648,0.0,0.0
 09/01  08:00:00,44.3014368634,8.69497873632,11.0713459071,0.0,18.243253836,6.291858384,0.0,0.0
 09/01  09:00:00,70.8851471505,8.69497873632,21.2627793014,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  10:00:00,77.3537412188,8.69497873632,27.7313733696,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  11:00:00,82.7380455992,8.69497873632,33.11567775,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  12:00:00,86.731674926,8.69497873632,37.1093070768,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  13:00:00,90.5897002584,8.69497873632,40.9673324092,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  14:00:00,92.4747585314,8.69497873632,42.8523906823,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  15:00:00,93.049815176,8.69497873632,43.4274473269,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  16:00:00,93.3356141535,8.69497873632,43.7132463044,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  17:00:00,90.7207282738,8.69497873632,41.0983604247,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  18:00:00,73.0164101378,8.69497873632,35.2388315023,0.0,21.8919046032,7.190695296,0.0,0.0
 09/01  19:00:00,73.3989306014,8.69497873632,29.8788519658,0.0,21.8919046032,7.190695296,0.0,0.0
 09/01  20:00:00,69.7847142619,8.69497873632,25.0696233056,0.0,18.243253836,6.291858384,0.0,0.0
 09/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  06:00:00,19.5242261546,8.69497873632,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  07:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/02  08:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/02  09:00:00,37.7802157691,8.69497873632,0.00263713355025,0.0,21.8919046032,7.190695296,0.0,0.0
 09/02  10:00:00,51.2580250675,8.69497873632,1.63565721841,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  11:00:00,55.093244937,8.69497873632,5.47087708791,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  12:00:00,56.6104615423,8.69497873632,6.98809369318,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  13:00:00,56.5939574432,8.69497873632,6.97158959405,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  14:00:00,55.1870583321,8.69497873632,5.56469048296,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  15:00:00,54.5885852095,8.69497873632,4.96621736039,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  16:00:00,55.4288528077,8.69497873632,5.80648495861,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  17:00:00,55.1971294616,8.69497873632,5.57476161247,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  18:00:00,34.5860096767,8.69497873632,1.35591872034,0.0,18.243253836,6.291858384,0.0,0.0
 09/02  19:00:00,30.0339968526,8.69497873632,0.15638125466,0.0,10.9459523016,4.49418456,0.0,0.0
 09/02  20:00:00,35.6214885894,8.69497873632,0.00137299143553,0.0,10.9459523016,4.49418456,0.0,0.0
 09/02  21:00:00,26.5251402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/03  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/03  10:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  12:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  13:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  14:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  15:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  16:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  17:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  18:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/03  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/04  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/04  10:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/04  11:00:00,29.1361119998,8.69497873632,0.453508722668,0.0,14.5946030688,5.393021472,0.0,0.0
 09/04  12:00:00,42.6968883219,8.69497873632,4.91930968633,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  13:00:00,45.321416678,8.69497873632,7.5438380425,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  14:00:00,47.5747675071,8.69497873632,9.79718887156,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  15:00:00,48.776606716,8.69497873632,10.9990280805,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  16:00:00,48.527711674,8.69497873632,10.7501330385,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  17:00:00,36.3835381954,8.69497873632,7.70093491827,0.0,14.5946030688,5.393021472,0.0,0.0
 09/04  18:00:00,23.8875251909,8.69497873632,4.29989727221,0.0,7.2973015344,3.595347648,0.0,0.0
 09/04  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  06:00:00,21.8878112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,25.3378745981,25.3378745981
 09/05  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,14.4619653671,14.4619653671
 09/05  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.155064571202,0.155064571202
 09/05  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  10:00:00,50.4073301555,8.69497873632,0.784962306345,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  11:00:00,55.1303942377,8.69497873632,5.50802638855,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  12:00:00,59.3051623667,8.69497873632,9.68279451761,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  13:00:00,62.3907985285,8.69497873632,12.7684306793,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  14:00:00,65.0123752008,8.69497873632,15.3900073517,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  15:00:00,66.9662439192,8.69497873632,17.3438760701,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  16:00:00,67.2101366577,8.69497873632,17.5877688086,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  17:00:00,65.3170708708,8.69497873632,15.6947030217,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  18:00:00,50.2033947918,8.69497873632,12.4258161563,0.0,21.8919046032,7.190695296,0.0,0.0
 09/05  19:00:00,51.7498583177,8.69497873632,8.22977968217,0.0,21.8919046032,7.190695296,0.0,0.0
 09/05  20:00:00,48.7772631425,8.69497873632,4.06217218614,0.0,18.243253836,6.291858384,0.0,0.0
 09/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  06:00:00,21.8878112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/06  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/06  09:00:00,49.9384347029,8.69497873632,0.316066853771,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  10:00:00,54.6704045033,8.69497873632,5.04803665422,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  11:00:00,60.3905310936,8.69497873632,10.7681632445,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  12:00:00,63.9763507345,8.69497873632,14.3539828853,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  13:00:00,66.0572772006,8.69497873632,16.4349093515,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  14:00:00,67.1220217532,8.69497873632,17.4996539041,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  15:00:00,66.9030615527,8.69497873632,17.2806937036,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  16:00:00,67.12745159,8.69497873632,17.5050837409,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  17:00:00,66.2486720936,8.69497873632,16.6263042444,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  18:00:00,51.4819838095,8.69497873632,13.704405174,0.0,21.8919046032,7.190695296,0.0,0.0
 09/06  19:00:00,54.4123628496,8.69497873632,8.97811754739,0.0,21.8919046032,7.190695296,0.0,0.0
 09/06  20:00:00,50.0651337195,8.69497873632,5.35004276316,0.0,18.243253836,6.291858384,0.0,0.0
 09/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  06:00:00,21.8878112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/07  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/07  09:00:00,50.655690405,8.69497873632,1.03332255591,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  10:00:00,56.9334105991,8.69497873632,7.31104275,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  11:00:00,63.7322808962,8.69497873632,14.1099130471,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  12:00:00,68.519837859,8.69497873632,18.8974700099,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  13:00:00,72.3865563582,8.69497873632,22.7641885091,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  14:00:00,75.7545227432,8.69497873632,26.1321548941,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  15:00:00,78.4841256243,8.69497873632,28.8617577751,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  16:00:00,78.0117975701,8.69497873632,28.389429721,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  17:00:00,75.8707959667,8.69497873632,26.2484281176,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  18:00:00,60.5880933659,8.69497873632,22.8105147304,0.0,21.8919046032,7.190695296,0.0,0.0
 09/07  19:00:00,63.0861914121,8.69497873632,17.6519461099,0.0,21.8919046032,7.190695296,0.0,0.0
 09/07  20:00:00,56.2747083933,8.69497873632,11.559617437,0.0,18.243253836,6.291858384,0.0,0.0
 09/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  06:00:00,21.8878112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/08  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/08  09:00:00,51.2762508712,8.69497873632,1.65388302208,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  10:00:00,57.4739957832,8.69497873632,7.85162793411,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  11:00:00,63.4149753365,8.69497873632,13.7926074874,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  12:00:00,67.1827215266,8.69497873632,17.5603536774,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  13:00:00,71.4721965345,8.69497873632,21.8498286853,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  14:00:00,73.3618059925,8.69497873632,23.7394381433,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  15:00:00,74.7456879925,8.69497873632,25.1233201434,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  16:00:00,75.6715361676,8.69497873632,26.0491683185,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  17:00:00,74.2411450383,8.69497873632,24.6187771892,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  18:00:00,59.8463488841,8.69497873632,22.0687702486,0.0,21.8919046032,7.190695296,0.0,0.0
 09/08  19:00:00,61.4081401065,8.69497873632,15.9738948043,0.0,21.8919046032,7.190695296,0.0,0.0
 09/08  20:00:00,54.8627016337,8.69497873632,10.1476106774,0.0,18.243253836,6.291858384,0.0,0.0
 09/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  06:00:00,21.4383928213,8.69497873632,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  07:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/09  08:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  09:00:00,40.2563763783,8.69497873632,2.47879774279,0.0,21.8919046032,7.190695296,0.0,0.0
 09/09  10:00:00,61.1510988409,8.69497873632,11.5287309918,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  11:00:00,69.0793933956,8.69497873632,19.4570255465,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  12:00:00,72.8392532016,8.69497873632,23.2168853524,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  13:00:00,75.1178367989,8.69497873632,25.4954689497,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  14:00:00,77.6817963904,8.69497873632,28.0594285413,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  15:00:00,79.0857499651,8.69497873632,29.463382116,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  16:00:00,80.0074424474,8.69497873632,30.3850745982,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  17:00:00,77.647844234,8.69497873632,28.0254763849,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  18:00:00,53.9015961482,8.69497873632,20.6715051918,0.0,18.243253836,6.291858384,0.0,0.0
 09/09  19:00:00,46.5198620759,8.69497873632,14.7280798113,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  20:00:00,45.9209422309,8.69497873632,10.300826633,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  21:00:00,31.0767682238,8.69497873632,4.55162798427,0.0,3.6486507672,2.696510736,0.0,0.0
 09/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/10  09:00:00,16.0946249538,8.69497873632,1.05448471426,0.0,3.6486507672,2.696510736,0.0,0.0
 09/10  10:00:00,38.1959533512,8.69497873632,9.51335007407,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  11:00:00,43.2426513666,8.69497873632,14.5600480895,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  12:00:00,57.1437451488,8.69497873632,19.3661665132,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  13:00:00,59.6067870897,8.69497873632,21.8292084542,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  14:00:00,61.5223380846,8.69497873632,23.744759449,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  15:00:00,63.4272188218,8.69497873632,25.6496401862,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  16:00:00,63.6978592708,8.69497873632,25.9202806353,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  17:00:00,50.9520018389,8.69497873632,22.2693985618,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  18:00:00,37.4967001366,8.69497873632,17.9090722178,0.0,7.2973015344,3.595347648,0.0,0.0
 09/10  19:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  06:00:00,21.8878112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/11  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/11  09:00:00,55.1546287158,8.69497873632,5.53226086669,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  10:00:00,61.367387088,8.69497873632,11.7450192388,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  11:00:00,67.6363984688,8.69497873632,18.0140306197,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  12:00:00,72.4825310235,8.69497873632,22.8601631743,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  13:00:00,75.9959470358,8.69497873632,26.3735791867,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  14:00:00,77.5147578348,8.69497873632,27.8923899857,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  15:00:00,78.6260005603,8.69497873632,29.0036327112,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  16:00:00,77.7630651136,8.69497873632,28.1406972645,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  17:00:00,76.120032569,8.69497873632,26.4976647199,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  18:00:00,60.5177739283,8.69497873632,22.7401952928,0.0,21.8919046032,7.190695296,0.0,0.0
 09/11  19:00:00,62.0281793731,8.69497873632,16.5939340709,0.0,21.8919046032,7.190695296,0.0,0.0
 09/11  20:00:00,57.0861445246,8.69497873632,12.3710535683,0.0,18.243253836,6.291858384,0.0,0.0
 09/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  06:00:00,21.8878112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/12  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/12  09:00:00,50.8367090115,8.69497873632,1.21434116236,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  10:00:00,55.9706045047,8.69497873632,6.34823665559,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  11:00:00,60.8180207585,8.69497873632,11.1956529094,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  12:00:00,64.7102089753,8.69497873632,15.0878411262,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  13:00:00,68.3393849116,8.69497873632,18.7170170624,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  14:00:00,71.0318071018,8.69497873632,21.4094392527,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  15:00:00,74.0146823829,8.69497873632,24.3923145338,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  16:00:00,73.297779182,8.69497873632,23.6754113329,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  17:00:00,71.0375907387,8.69497873632,21.4152228896,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  18:00:00,56.061502196,8.69497873632,18.2839235605,0.0,21.8919046032,7.190695296,0.0,0.0
 09/12  19:00:00,57.3910170817,8.69497873632,11.9567717795,0.0,21.8919046032,7.190695296,0.0,0.0
 09/12  20:00:00,50.3495845672,8.69497873632,5.63449361085,0.0,18.243253836,6.291858384,0.0,0.0
 09/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  06:00:00,21.8878112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,11.7023836455,11.7023836455
 09/13  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,6.14459158781,6.14459158781
 09/13  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/13  09:00:00,49.7533892537,8.69497873632,0.131021404588,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  10:00:00,56.2245031463,8.69497873632,6.60213529723,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  11:00:00,63.2698664126,8.69497873632,13.6474985635,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  12:00:00,68.4554273552,8.69497873632,18.8330595061,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  13:00:00,72.804601684,8.69497873632,23.1822338349,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  14:00:00,74.1912637926,8.69497873632,24.5688959434,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  15:00:00,76.7553988596,8.69497873632,27.1330310105,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  16:00:00,76.9983152255,8.69497873632,27.3759473763,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  17:00:00,74.9995914091,8.69497873632,25.37722356,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  18:00:00,59.446236238,8.69497873632,21.6686576025,0.0,21.8919046032,7.190695296,0.0,0.0
 09/13  19:00:00,62.9144944832,8.69497873632,15.5660825143,0.0,21.8919046032,7.190695296,0.0,0.0
 09/13  20:00:00,54.8864851576,8.69497873632,10.1713942013,0.0,18.243253836,6.291858384,0.0,0.0
 09/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  06:00:00,21.8878112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/14  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/14  09:00:00,54.4483250701,8.69497873632,4.82595722093,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  10:00:00,61.9927321099,8.69497873632,12.3703642607,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  11:00:00,69.0344735413,8.69497873632,19.4121056922,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  12:00:00,74.0157312314,8.69497873632,24.3933633822,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  13:00:00,77.0920307759,8.69497873632,27.4696629268,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  14:00:00,78.8813576634,8.69497873632,29.2589898143,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  15:00:00,80.4655889772,8.69497873632,30.843221128,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  16:00:00,79.5687240219,8.69497873632,29.9463561728,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  17:00:00,77.1624662935,8.69497873632,27.5400984444,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  18:00:00,61.3600967668,8.69497873632,23.5825181312,0.0,21.8919046032,7.190695296,0.0,0.0
 09/14  19:00:00,64.2058343385,8.69497873632,16.8574223696,0.0,21.8919046032,7.190695296,0.0,0.0
 09/14  20:00:00,55.2967120962,8.69497873632,10.5816211399,0.0,18.243253836,6.291858384,0.0,0.0
 09/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  06:00:00,21.8878112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/15  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/15  09:00:00,55.5680817189,8.69497873632,5.94571386978,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  10:00:00,62.3589988329,8.69497873632,12.7366309837,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  11:00:00,71.2384682139,8.69497873632,21.6161003648,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  12:00:00,77.4965966566,8.69497873632,27.8742288074,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  13:00:00,81.0625634936,8.69497873632,31.4401956445,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  14:00:00,82.1308718798,8.69497873632,32.5085040306,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  15:00:00,83.7205810398,8.69497873632,34.0982131907,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  16:00:00,84.0923654434,8.69497873632,34.4699975943,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  17:00:00,81.3589954429,8.69497873632,31.7366275938,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  18:00:00,65.0169803812,8.69497873632,27.2394017457,0.0,21.8919046032,7.190695296,0.0,0.0
 09/15  19:00:00,68.1350205611,8.69497873632,20.7866085922,0.0,21.8919046032,7.190695296,0.0,0.0
 09/15  20:00:00,58.6245432204,8.69497873632,13.909452264,0.0,18.243253836,6.291858384,0.0,0.0
 09/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  06:00:00,21.4383928213,8.69497873632,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  07:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/16  08:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/16  09:00:00,44.8438660928,8.69497873632,7.06628745726,0.0,21.8919046032,7.190695296,0.0,0.0
 09/16  10:00:00,67.0584256002,8.69497873632,17.4360577511,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  11:00:00,75.3647834228,8.69497873632,25.7424155737,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  12:00:00,79.753481153,8.69497873632,30.1311133039,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  13:00:00,82.6830444294,8.69497873632,33.0606765803,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  14:00:00,84.4177054103,8.69497873632,34.7953375611,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  15:00:00,85.9927936171,8.69497873632,36.3704257679,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  16:00:00,86.1423022118,8.69497873632,36.5199343627,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  17:00:00,82.20418323,8.69497873632,32.5818153809,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  18:00:00,57.3724819124,8.69497873632,24.1423909561,0.0,18.243253836,6.291858384,0.0,0.0
 09/16  19:00:00,50.7020020841,8.69497873632,16.9960531528,0.0,10.9459523016,4.49418456,0.0,0.0
 09/16  20:00:00,47.6154324883,8.69497873632,11.9953168904,0.0,10.9459523016,4.49418456,0.0,0.0
 09/16  21:00:00,34.2678768075,8.69497873632,7.74273656795,0.0,3.6486507672,2.696510736,0.0,0.0
 09/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/17  09:00:00,17.092921501,8.69497873632,2.05278126152,0.0,3.6486507672,2.696510736,0.0,0.0
 09/17  10:00:00,41.5899754963,8.69497873632,12.9073722192,0.0,14.5946030688,5.393021472,0.0,0.0
 09/17  11:00:00,46.8368233882,8.69497873632,18.1542201111,0.0,14.5946030688,5.393021472,0.0,0.0
 09/17  12:00:00,60.7497335166,8.69497873632,22.9721548811,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  13:00:00,63.0568737376,8.69497873632,25.2792951021,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  14:00:00,64.000606208,8.69497873632,26.2230275725,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  15:00:00,62.1154947758,8.69497873632,24.3379161403,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  16:00:00,62.6679907394,8.69497873632,24.8904121038,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  17:00:00,53.4987882538,8.69497873632,24.8161849767,0.0,14.5946030688,5.393021472,0.0,0.0
 09/17  18:00:00,39.2764897753,8.69497873632,19.6888618566,0.0,7.2973015344,3.595347648,0.0,0.0
 09/17  19:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  06:00:00,24.8069399945,8.69497873632,1.0049620506,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  07:00:00,23.7234664835,8.69497873632,4.13583856477,0.0,7.2973015344,3.595347648,0.0,0.0
 09/18  08:00:00,43.2293206203,8.69497873632,9.99922966398,0.0,18.243253836,6.291858384,0.0,0.0
 09/18  09:00:00,65.9747266982,8.69497873632,16.3523588491,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  10:00:00,66.9082784814,8.69497873632,17.2859106323,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  11:00:00,67.5190408742,8.69497873632,17.8966730251,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  12:00:00,66.6563577315,8.69497873632,17.0339898824,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  13:00:00,64.3391726359,8.69497873632,14.7168047868,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  14:00:00,61.2122826239,8.69497873632,11.5899147747,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  15:00:00,61.0764491863,8.69497873632,11.4540813371,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  16:00:00,60.6331849188,8.69497873632,11.0108170697,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  17:00:00,59.0624700879,8.69497873632,9.44010223875,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  18:00:00,44.6553617173,8.69497873632,6.87778308177,0.0,21.8919046032,7.190695296,0.0,0.0
 09/18  19:00:00,51.0148178324,8.69497873632,3.66640586357,0.0,21.8919046032,7.190695296,0.0,0.0
 09/18  20:00:00,46.7414325812,8.69497873632,2.0263416249,0.0,18.243253836,6.291858384,0.0,0.0
 09/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/19  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/19  09:00:00,49.859689628,8.69497873632,0.237321778833,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  10:00:00,53.1720848085,8.69497873632,3.54971695936,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  11:00:00,57.7111042442,8.69497873632,8.08873639505,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  12:00:00,60.8203098565,8.69497873632,11.1979420074,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  13:00:00,63.0517515128,8.69497873632,13.4293836637,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  14:00:00,65.0888684337,8.69497873632,15.4665005846,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  15:00:00,67.4348527468,8.69497873632,17.8124848977,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  16:00:00,67.5947614562,8.69497873632,17.972393607,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  17:00:00,65.9407417125,8.69497873632,16.3183738633,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  18:00:00,50.7562685415,8.69497873632,12.978689906,0.0,21.8919046032,7.190695296,0.0,0.0
 09/19  19:00:00,55.7972787681,8.69497873632,8.44886679923,0.0,21.8919046032,7.190695296,0.0,0.0
 09/19  20:00:00,48.1556455132,8.69497873632,3.44055455691,0.0,18.243253836,6.291858384,0.0,0.0
 09/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,33.2636783217,33.2636783217
 09/20  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,22.8122031849,22.8122031849
 09/20  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,1.54385043011,1.54385043011
 09/20  09:00:00,49.6247241432,8.69497873632,0.00235629411275,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  10:00:00,52.5668672521,8.69497873632,2.94449940302,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  11:00:00,58.033839864,8.69497873632,8.41147201489,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  12:00:00,60.0801175887,8.69497873632,10.4577497396,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  13:00:00,61.8496293021,8.69497873632,12.2272614529,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  14:00:00,64.1650656768,8.69497873632,14.5426978277,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  15:00:00,65.9184183158,8.69497873632,16.2960504667,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  16:00:00,66.8460517805,8.69497873632,17.2236839314,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  17:00:00,64.5383906084,8.69497873632,14.9160227593,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  18:00:00,48.0123324663,8.69497873632,10.2347538308,0.0,21.8919046032,7.190695296,0.0,0.0
 09/20  19:00:00,55.3357189252,8.69497873632,6.07314028967,0.0,21.8919046032,7.190695296,0.0,0.0
 09/20  20:00:00,47.3485670054,8.69497873632,2.63347604908,0.0,18.243253836,6.291858384,0.0,0.0
 09/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
