Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/21  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/21  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  10:00:00,49.8251461079,8.69497873632,0.202778258782,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  11:00:00,52.2785219969,8.69497873632,2.65615414777,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  12:00:00,53.0511142282,8.69497873632,3.42874637904,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  13:00:00,52.9583860958,8.69497873632,3.33601824667,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  14:00:00,53.5460587485,8.69497873632,3.92369089937,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  15:00:00,54.8973153283,8.69497873632,5.27494747921,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  16:00:00,54.0837678724,8.69497873632,4.46140002324,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  17:00:00,52.2984926745,8.69497873632,2.67612482539,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  18:00:00,39.0043240443,8.69497873632,1.22674540874,0.0,21.8919046032,7.190695296,0.0,0.0
 09/21  19:00:00,49.434433155,8.69497873632,0.171854519496,0.0,21.8919046032,7.190695296,0.0,0.0
 09/21  20:00:00,44.7162521183,8.69497873632,0.00116116201704,0.0,18.243253836,6.291858384,0.0,0.0
 09/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/22  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/22  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  10:00:00,49.8261419603,8.69497873632,0.203774111212,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  11:00:00,52.2519114168,8.69497873632,2.62954356772,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  12:00:00,54.4377900903,8.69497873632,4.81542224117,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  13:00:00,55.8891127597,8.69497873632,6.26674491058,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  14:00:00,56.4015176503,8.69497873632,6.77914980118,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  15:00:00,57.1185850149,8.69497873632,7.49621716582,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  16:00:00,56.1705021612,8.69497873632,6.54813431203,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  17:00:00,54.5066740021,8.69497873632,4.88430615299,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  18:00:00,41.225613919,8.69497873632,3.44803528346,0.0,21.8919046032,7.190695296,0.0,0.0
 09/22  19:00:00,50.1534296198,8.69497873632,0.890850984289,0.0,21.8919046032,7.190695296,0.0,0.0
 09/22  20:00:00,44.8162554122,8.69497873632,0.101164455847,0.0,18.243253836,6.291858384,0.0,0.0
 09/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  06:00:00,23.3525594879,8.69497873632,0.0,0.0,1.8243253836,1.348255368,20.2491364425,20.2491364425
 09/23  07:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,16.6926385289,16.6926385289
 09/23  08:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,1.70800733399,1.70800733399
 09/23  09:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/23  10:00:00,52.1130882139,8.69497873632,2.49072036475,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  11:00:00,60.1794720608,8.69497873632,10.5571042117,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  12:00:00,64.8141916729,8.69497873632,15.1918238238,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  13:00:00,68.2788298692,8.69497873632,18.65646202,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  14:00:00,71.3188544844,8.69497873632,21.6964866353,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  15:00:00,73.1990972214,8.69497873632,23.5767293723,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  16:00:00,73.2304456992,8.69497873632,23.60807785,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  17:00:00,70.5185916154,8.69497873632,20.8962237663,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  18:00:00,45.8261696299,8.69497873632,12.5960786736,0.0,18.243253836,6.291858384,0.0,0.0
 09/23  19:00:00,42.9709993403,8.69497873632,7.35088374235,0.0,10.9459523016,4.49418456,0.0,0.0
 09/23  20:00:00,40.3742708027,8.69497873632,4.75415520473,0.0,10.9459523016,4.49418456,0.0,0.0
 09/23  21:00:00,27.4911529196,8.69497873632,0.966012680042,0.0,3.6486507672,2.696510736,0.0,0.0
 09/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/24  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/24  10:00:00,29.0020859074,8.69497873632,0.319482630274,0.0,14.5946030688,5.393021472,0.0,0.0
 09/24  11:00:00,36.3668618553,8.69497873632,7.68425857814,0.0,14.5946030688,5.393021472,0.0,0.0
 09/24  12:00:00,51.5654640146,8.69497873632,13.7878853791,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  13:00:00,52.9942456164,8.69497873632,15.2166669809,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  14:00:00,53.725905335,8.69497873632,15.9483266995,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  15:00:00,52.7886075794,8.69497873632,15.0110289439,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  16:00:00,51.5122199051,8.69497873632,13.7346412695,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  17:00:00,37.3436131111,8.69497873632,8.66100983394,0.0,14.5946030688,5.393021472,0.0,0.0
 09/24  18:00:00,23.4277751027,8.69497873632,3.84014718395,0.0,7.2973015344,3.595347648,0.0,0.0
 09/24  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/25  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/25  09:00:00,54.9684946901,8.69497873632,5.34612684097,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  10:00:00,60.9583408826,8.69497873632,11.3359730335,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  11:00:00,67.0549531754,8.69497873632,17.4325853263,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  12:00:00,71.5387614589,8.69497873632,21.9163936098,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  13:00:00,74.9144886797,8.69497873632,25.2921208306,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  14:00:00,76.58417365,8.69497873632,26.9618058009,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  15:00:00,78.2579493405,8.69497873632,28.6355814913,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  16:00:00,77.6471140911,8.69497873632,28.024746242,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  17:00:00,74.7723155211,8.69497873632,25.1499476719,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  18:00:00,57.2378971738,8.69497873632,19.4603185383,0.0,21.8919046032,7.190695296,0.0,0.0
 09/25  19:00:00,62.7443824583,8.69497873632,13.4818038228,0.0,21.8919046032,7.190695296,0.0,0.0
 09/25  20:00:00,55.105677989,8.69497873632,10.3905870326,0.0,18.243253836,6.291858384,0.0,0.0
 09/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/26  08:00:00,35.2222635403,8.69497873632,1.99217258399,0.0,18.243253836,6.291858384,0.0,0.0
 09/26  09:00:00,60.0533182255,8.69497873632,10.4309503764,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  10:00:00,66.1340793821,8.69497873632,16.5117115329,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  11:00:00,74.6454652576,8.69497873632,25.0230974085,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  12:00:00,78.3988307986,8.69497873632,28.7764629495,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  13:00:00,79.4282722755,8.69497873632,29.8059044264,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  14:00:00,80.2085036464,8.69497873632,30.5861357973,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  15:00:00,81.2932704731,8.69497873632,31.670902624,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  16:00:00,81.7410538592,8.69497873632,32.11868601,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  17:00:00,78.7060893244,8.69497873632,29.0837214752,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  18:00:00,60.7652517199,8.69497873632,22.9876730844,0.0,21.8919046032,7.190695296,0.0,0.0
 09/26  19:00:00,65.9467010736,8.69497873632,16.6841224381,0.0,21.8919046032,7.190695296,0.0,0.0
 09/26  20:00:00,57.14256496,8.69497873632,12.4274740037,0.0,18.243253836,6.291858384,0.0,0.0
 09/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/27  08:00:00,33.2361634936,8.69497873632,0.00607253731089,0.0,18.243253836,6.291858384,0.0,0.0
 09/27  09:00:00,54.8109090605,8.69497873632,5.18854121138,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  10:00:00,60.4322702992,8.69497873632,10.8099024501,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  11:00:00,65.4940261095,8.69497873632,15.8716582604,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  12:00:00,68.8869387812,8.69497873632,19.264570932,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  13:00:00,72.4008567156,8.69497873632,22.7784888664,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  14:00:00,74.5953118015,8.69497873632,24.9729439524,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  15:00:00,76.7645855992,8.69497873632,27.1422177501,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  16:00:00,76.0469910857,8.69497873632,26.4246232366,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  17:00:00,73.1722865159,8.69497873632,23.5499186668,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  18:00:00,57.7740006411,8.69497873632,18.0822553389,0.0,21.8919046032,7.190695296,0.0,0.0
 09/27  19:00:00,60.125104496,8.69497873632,10.8625258605,0.0,21.8919046032,7.190695296,0.0,0.0
 09/27  20:00:00,51.7710060192,8.69497873632,7.05591506291,0.0,18.243253836,6.291858384,0.0,0.0
 09/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/28  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/28  09:00:00,52.068585291,8.69497873632,2.44621744189,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  10:00:00,59.3354721172,8.69497873632,9.71310426811,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  11:00:00,64.8861696274,8.69497873632,15.2638017783,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  12:00:00,66.6971127928,8.69497873632,17.0747449437,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  13:00:00,68.4621106318,8.69497873632,18.8397427827,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  14:00:00,69.9665583624,8.69497873632,20.3441905133,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  15:00:00,72.1834199554,8.69497873632,22.5610521063,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  16:00:00,72.1317312579,8.69497873632,22.5093634087,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  17:00:00,69.3798352221,8.69497873632,19.757467373,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  18:00:00,54.1161423085,8.69497873632,14.4243970063,0.0,21.8919046032,7.190695296,0.0,0.0
 09/28  19:00:00,57.5159007598,8.69497873632,8.25332212427,0.0,21.8919046032,7.190695296,0.0,0.0
 09/28  20:00:00,48.9118975087,8.69497873632,4.19680655238,0.0,18.243253836,6.291858384,0.0,0.0
 09/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,7.44232564098,7.44232564098
 09/29  07:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,3.98869378774,3.98869378774
 09/29  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/29  09:00:00,49.7935612211,8.69497873632,0.17119337201,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  10:00:00,53.6890645993,8.69497873632,4.06669675015,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  11:00:00,58.3280312204,8.69497873632,8.7056633713,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  12:00:00,60.7633156589,8.69497873632,11.1409478098,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  13:00:00,63.5816307727,8.69497873632,13.9592629236,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  14:00:00,65.7899323238,8.69497873632,16.1675644746,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  15:00:00,67.242456224,8.69497873632,17.6200883749,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  16:00:00,66.8949874909,8.69497873632,17.2726196418,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  17:00:00,64.5606524086,8.69497873632,14.9382845595,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  18:00:00,51.4079974938,8.69497873632,11.7162521916,0.0,21.8919046032,7.190695296,0.0,0.0
 09/29  19:00:00,54.8001191661,8.69497873632,5.5375405306,0.0,21.8919046032,7.190695296,0.0,0.0
 09/29  20:00:00,45.2064355885,8.69497873632,0.491344632161,0.0,18.243253836,6.291858384,0.0,0.0
 09/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  06:00:00,23.3525594879,8.69497873632,0.0,0.0,1.8243253836,1.348255368,42.1688631155,42.1688631155
 09/30  07:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,34.9054657719,34.9054657719
 09/30  08:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,9.50892622687,9.50892622687
 09/30  09:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/30  10:00:00,50.164449274,8.69497873632,0.542081424921,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  11:00:00,55.7124025576,8.69497873632,6.09003470849,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  12:00:00,59.1985502366,8.69497873632,9.57618238747,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  13:00:00,62.2039668209,8.69497873632,12.5815989717,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  14:00:00,64.2450183429,8.69497873632,14.6226504937,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  15:00:00,65.7891886125,8.69497873632,16.1668207634,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  16:00:00,66.7097642124,8.69497873632,17.0873963633,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  17:00:00,64.9500299486,8.69497873632,15.3276620994,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  18:00:00,43.5422906832,8.69497873632,8.3980330602,0.0,18.243253836,6.291858384,0.0,0.0
 09/30  19:00:00,36.9742133426,8.69497873632,1.35409774472,0.0,10.9459523016,4.49418456,0.0,0.0
 09/30  20:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/30  21:00:00,26.5251402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,67.9052594635,67.9052594635
 10/01  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,31.0161429352,31.0161429352
 10/01  10:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,4.08799884765,4.08799884765
 10/01  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/01  12:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  13:00:00,38.0825548899,8.69497873632,0.304976254363,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  14:00:00,40.0212622414,8.69497873632,2.24368360591,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  15:00:00,41.4862562311,8.69497873632,3.70867759557,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  16:00:00,42.015844251,8.69497873632,4.23826561546,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  17:00:00,30.4322606458,8.69497873632,1.74965736863,0.0,14.5946030688,5.393021472,0.0,0.0
 10/01  18:00:00,21.618319471,8.69497873632,0.116524885634,0.0,7.2973015344,3.595347648,0.0,0.0
 10/01  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,77.6530046903,77.6530046903
 10/02  07:00:00,21.5017945854,8.69497873632,0.0,0.0,7.2973015344,3.595347648,61.7513054755,61.7513054755
 10/02  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,34.2453106823,34.2453106823
 10/02  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,1.45375657984,1.45375657984
 10/02  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  11:00:00,51.5148706499,8.69497873632,1.8925028008,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  12:00:00,56.656180896,8.69497873632,7.03381304691,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  13:00:00,60.0086332682,8.69497873632,10.3862654191,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  14:00:00,61.8139454359,8.69497873632,12.1915775868,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  15:00:00,63.2502680728,8.69497873632,13.6279002236,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  16:00:00,63.3289162138,8.69497873632,13.7065483647,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  17:00:00,61.144789335,8.69497873632,11.5224214859,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  18:00:00,47.0156844438,8.69497873632,7.32393914162,0.0,21.8919046032,7.190695296,0.0,0.0
 10/02  19:00:00,51.4201028904,8.69497873632,2.15752425483,0.0,21.8919046032,7.190695296,0.0,0.0
 10/02  20:00:00,44.7812399081,8.69497873632,0.0661489517642,0.0,18.243253836,6.291858384,0.0,0.0
 10/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,47.2905802403,47.2905802403
 10/03  07:00:00,21.5017945854,8.69497873632,0.0,0.0,7.2973015344,3.595347648,37.3287363508,37.3287363508
 10/03  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,14.5631836323,14.5631836323
 10/03  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  10:00:00,49.931436842,8.69497873632,0.309068992879,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  11:00:00,56.3560435022,8.69497873632,6.7336756531,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  12:00:00,61.0870049089,8.69497873632,11.4646370598,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  13:00:00,64.8081871777,8.69497873632,15.1858193286,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  14:00:00,67.2379136041,8.69497873632,17.615545755,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  15:00:00,68.7836919189,8.69497873632,19.1613240698,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  16:00:00,68.6223683752,8.69497873632,19.0000005261,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  17:00:00,66.5969089469,8.69497873632,16.9745410978,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  18:00:00,51.3954375831,8.69497873632,11.7036922809,0.0,21.8919046032,7.190695296,0.0,0.0
 10/03  19:00:00,54.0015459223,8.69497873632,4.73896728677,0.0,21.8919046032,7.190695296,0.0,0.0
 10/03  20:00:00,45.5212178048,8.69497873632,0.806126848435,0.0,18.243253836,6.291858384,0.0,0.0
 10/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,18.6159005946,18.6159005946
 10/04  07:00:00,21.5017945854,8.69497873632,0.0,0.0,7.2973015344,3.595347648,13.0321099072,13.0321099072
 10/04  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.443972611058,0.443972611058
 10/04  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  10:00:00,50.7350636439,8.69497873632,1.11269579476,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  11:00:00,58.2418942046,8.69497873632,8.61952635545,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  12:00:00,62.7523949231,8.69497873632,13.1300270739,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  13:00:00,66.0347567649,8.69497873632,16.4123889158,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  14:00:00,68.547426653,8.69497873632,18.9250588038,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  15:00:00,71.055836299,8.69497873632,21.4334684499,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  16:00:00,70.8146206224,8.69497873632,21.1922527732,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  17:00:00,67.9947516644,8.69497873632,18.3723838153,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  18:00:00,54.8735451709,8.69497873632,13.267633202,0.0,21.8919046032,7.190695296,0.0,0.0
 10/04  19:00:00,55.9708113763,8.69497873632,6.70823274077,0.0,21.8919046032,7.190695296,0.0,0.0
 10/04  20:00:00,47.0404307022,8.69497873632,2.32533974586,0.0,18.243253836,6.291858384,0.0,0.0
 10/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,13.6315883858,13.6315883858
 10/05  07:00:00,21.5017945854,8.69497873632,0.0,0.0,7.2973015344,3.595347648,9.76607854963,9.76607854963
 10/05  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.219382223446,0.219382223446
 10/05  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  10:00:00,53.0888116677,8.69497873632,3.46644381857,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  11:00:00,61.5430532935,8.69497873632,11.9206854444,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  12:00:00,65.6114454361,8.69497873632,15.9890775869,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  13:00:00,68.3617848573,8.69497873632,18.7394170081,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  14:00:00,70.2000820233,8.69497873632,20.5777141742,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  15:00:00,72.9452842909,8.69497873632,23.3229164418,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  16:00:00,71.3545659563,8.69497873632,21.7321981072,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  17:00:00,67.425922591,8.69497873632,17.8035547418,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  18:00:00,54.1715702155,8.69497873632,12.5656582466,0.0,21.8919046032,7.190695296,0.0,0.0
 10/05  19:00:00,56.6206247342,8.69497873632,7.35804609871,0.0,21.8919046032,7.190695296,0.0,0.0
 10/05  20:00:00,49.7420544064,8.69497873632,5.02696345006,0.0,18.243253836,6.291858384,0.0,0.0
 10/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  07:00:00,21.5017945854,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/06  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/06  09:00:00,52.2290191875,8.69497873632,2.60665133835,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  10:00:00,56.761958334,8.69497873632,7.13959048492,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  11:00:00,59.6720886955,8.69497873632,10.0497208464,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  12:00:00,60.8616302594,8.69497873632,11.2392624103,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  13:00:00,60.9437675909,8.69497873632,11.3213997418,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  14:00:00,58.1492311942,8.69497873632,8.52686334505,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  15:00:00,51.040674226,8.69497873632,1.41830637688,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  18:00:00,41.6059119689,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/06  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/06  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/07  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  06:00:00,23.3525594879,8.69497873632,0.0,0.0,1.8243253836,1.348255368,77.7663459246,77.7663459246
 10/07  07:00:00,16.9543069062,8.69497873632,0.0,0.0,3.6486507672,2.696510736,67.14881564,67.14881564
 10/07  08:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,52.8893686952,52.8893686952
 10/07  09:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,22.2127143884,22.2127143884
 10/07  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,1.72179541522,1.72179541522
 10/07  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  13:00:00,49.6860975927,8.69497873632,0.0637297435755,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  14:00:00,50.4273929571,8.69497873632,0.805025107988,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  15:00:00,52.1773957082,8.69497873632,2.55502785912,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  16:00:00,53.0853040606,8.69497873632,3.46293621145,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  17:00:00,51.6709072875,8.69497873632,2.0485394384,0.0,32.8378569048,8.089532208,0.0,0.0
 10/07  18:00:00,37.1366105331,8.69497873632,0.0781862434203,0.0,18.243253836,6.291858384,0.0,0.0
 10/07  19:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 10/07  20:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,7.65513617514,7.65513617514
 10/07  21:00:00,26.5251402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,31.432674401,31.432674401
 10/07  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,103.140702556,103.140702556
 10/08  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,60.17483847,60.17483847
 10/08  10:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,29.6073842518,29.6073842518
 10/08  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,11.5590915523,11.5590915523
 10/08  12:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  13:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  14:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  15:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  16:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/08  17:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/08  18:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,9.28296275163,9.28296275163
 10/08  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,118.305443099,118.305443099
 10/09  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,67.2905660866,67.2905660866
 10/09  10:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,28.7719452171,28.7719452171
 10/09  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,4.80408961037,4.80408961037
 10/09  12:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  13:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  14:00:00,37.7976364093,8.69497873632,0.0200577737317,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  15:00:00,38.5039211003,8.69497873632,0.726342464801,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  16:00:00,38.9156394722,8.69497873632,1.13806083669,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  17:00:00,28.7489137485,8.69497873632,0.0663104713968,0.0,14.5946030688,5.393021472,0.0,0.0
 10/09  18:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/09  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,75.2967103296,75.2967103296
 10/10  07:00:00,21.5017945854,8.69497873632,0.0,0.0,7.2973015344,3.595347648,57.4065101545,57.4065101545
 10/10  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,35.4230802577,35.4230802577
 10/10  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,2.93206000209,2.93206000209
 10/10  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  11:00:00,51.2403086268,8.69497873632,1.61794077769,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  12:00:00,56.72506207,8.69497873632,7.10269422083,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  13:00:00,59.0431092757,8.69497873632,9.4207414266,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  14:00:00,61.0212079947,8.69497873632,11.3988401456,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  15:00:00,61.8764813547,8.69497873632,12.2541135055,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  16:00:00,60.2795095618,8.69497873632,10.6571417127,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  17:00:00,58.6614616923,8.69497873632,9.0390938432,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  18:00:00,46.7213241576,8.69497873632,5.11541218876,0.0,21.8919046032,7.190695296,0.0,0.0
 10/10  19:00:00,50.115053296,8.69497873632,0.852474660493,0.0,21.8919046032,7.190695296,0.0,0.0
 10/10  20:00:00,44.7383109181,8.69497873632,0.0232199617694,0.0,18.243253836,6.291858384,0.0,0.0
 10/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,55.1056675015,55.1056675015
 10/11  07:00:00,21.5017945854,8.69497873632,0.0,0.0,7.2973015344,3.595347648,47.5601671876,47.5601671876
 10/11  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,26.8896408898,26.8896408898
 10/11  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0427469784596,0.0427469784596
 10/11  10:00:00,50.0526296061,8.69497873632,0.430261756972,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  11:00:00,55.7120966429,8.69497873632,6.08972879375,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  12:00:00,60.5145843884,8.69497873632,10.8922165392,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  13:00:00,61.4075176408,8.69497873632,11.7851497917,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  14:00:00,62.8590762931,8.69497873632,13.236708444,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  15:00:00,65.3380002572,8.69497873632,15.7156324081,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  16:00:00,64.0957949161,8.69497873632,14.473427067,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  17:00:00,61.5253183232,8.69497873632,11.9029504741,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  18:00:00,51.0155714996,8.69497873632,7.49549286408,0.0,21.8919046032,7.190695296,0.0,0.0
 10/11  19:00:00,51.9800482596,8.69497873632,2.71746962411,0.0,21.8919046032,7.190695296,0.0,0.0
 10/11  20:00:00,44.9782067552,8.69497873632,0.263115798896,0.0,18.243253836,6.291858384,0.0,0.0
 10/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,62.0345668179,62.0345668179
 10/12  07:00:00,21.5017945854,8.69497873632,0.0,0.0,7.2973015344,3.595347648,50.4218818841,50.4218818841
 10/12  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,24.000145189,24.000145189
 10/12  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0044131733206,0.0044131733206
 10/12  10:00:00,49.707481409,8.69497873632,0.0851135598441,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  11:00:00,54.2629013559,8.69497873632,4.64053350675,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  12:00:00,58.7917916729,8.69497873632,9.16942382377,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  13:00:00,60.8679033909,8.69497873632,11.2455355417,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  14:00:00,63.0301042147,8.69497873632,13.4077363656,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  15:00:00,65.0600650899,8.69497873632,15.4376972408,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  16:00:00,63.5060517059,8.69497873632,13.8836838568,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  17:00:00,60.7329828784,8.69497873632,11.1106150293,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  18:00:00,50.0620314581,8.69497873632,6.54195282255,0.0,21.8919046032,7.190695296,0.0,0.0
 10/12  19:00:00,50.8533352348,8.69497873632,1.59075659925,0.0,21.8919046032,7.190695296,0.0,0.0
 10/12  20:00:00,44.8334340788,8.69497873632,0.118343122495,0.0,18.243253836,6.291858384,0.0,0.0
 10/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,41.2407885493,41.2407885493
 10/13  07:00:00,21.5017945854,8.69497873632,0.0,0.0,7.2973015344,3.595347648,31.2162948684,31.2162948684
 10/13  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,10.8746815132,10.8746815132
 10/13  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
