Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/13  10:00:00,50.770121421,8.69497873632,1.14775357187,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  11:00:00,58.4681494791,8.69497873632,8.84578162995,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  12:00:00,62.9466294799,8.69497873632,13.3242616308,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  13:00:00,64.1950578477,8.69497873632,14.5726899986,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  14:00:00,66.4742630079,8.69497873632,16.8518951587,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  15:00:00,68.2156811806,8.69497873632,18.5933133315,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  16:00:00,67.5654356467,8.69497873632,17.9430677976,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  17:00:00,65.3230996958,8.69497873632,15.7007318467,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  18:00:00,54.6016650871,8.69497873632,11.0815864516,0.0,21.8919046032,7.190695296,0.0,0.0
 10/13  19:00:00,54.7128267601,8.69497873632,5.45024812453,0.0,21.8919046032,7.190695296,0.0,0.0
 10/13  20:00:00,45.893468164,8.69497873632,1.1783772077,0.0,18.243253836,6.291858384,0.0,0.0
 10/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  06:00:00,23.3525594879,8.69497873632,0.0,0.0,1.8243253836,1.348255368,0.946390391266,0.946390391266
 10/14  07:00:00,18.8684735729,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.133640487777,0.133640487777
 10/14  08:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 10/14  09:00:00,37.8649697224,8.69497873632,0.087391086828,0.0,21.8919046032,7.190695296,0.0,0.0
 10/14  10:00:00,57.1565555706,8.69497873632,7.5341877215,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  11:00:00,65.4315321806,8.69497873632,15.8091643315,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  12:00:00,67.9306466684,8.69497873632,18.3082788192,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  13:00:00,68.0232912047,8.69497873632,18.4009233556,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  14:00:00,68.2205368126,8.69497873632,18.5981689635,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  15:00:00,68.8101531349,8.69497873632,19.1877852858,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  16:00:00,67.248242388,8.69497873632,17.6258745389,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  17:00:00,64.8431561837,8.69497873632,15.2207883346,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  18:00:00,49.579281585,8.69497873632,10.6066906287,0.0,18.243253836,6.291858384,0.0,0.0
 10/14  19:00:00,44.5714318197,8.69497873632,8.95131622178,0.0,10.9459523016,4.49418456,0.0,0.0
 10/14  20:00:00,40.0423292841,8.69497873632,4.42221368614,0.0,10.9459523016,4.49418456,0.0,0.0
 10/14  21:00:00,26.5547705368,8.69497873632,0.0296302972714,0.0,3.6486507672,2.696510736,0.0,0.0
 10/14  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  07:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,15.6812643876,15.6812643876
 10/15  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.395261871716,0.395261871716
 10/15  10:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/15  11:00:00,28.7013107517,8.69497873632,0.0187074745495,0.0,14.5946030688,5.393021472,0.0,0.0
 10/15  12:00:00,40.2767927978,8.69497873632,2.49921416229,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  13:00:00,43.39206955,8.69497873632,5.6144909145,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  14:00:00,44.9395560572,8.69497873632,7.16197742168,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  15:00:00,45.6224583281,8.69497873632,7.84487969262,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  16:00:00,45.8844862205,8.69497873632,8.10690758494,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  17:00:00,33.4015344876,8.69497873632,4.71893121049,0.0,14.5946030688,5.393021472,0.0,0.0
 10/15  18:00:00,25.9575578281,8.69497873632,0.627429909335,0.0,7.2973015344,3.595347648,0.0,0.0
 10/15  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,82.3540384664,82.3540384664
 10/16  07:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,66.2847526572,66.2847526572
 10/16  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,40.3802769914,40.3802769914
 10/16  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,2.30649269641,2.30649269641
 10/16  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  11:00:00,51.5820745501,8.69497873632,1.95970670098,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  12:00:00,57.2655983599,8.69497873632,7.6432305108,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  13:00:00,60.1727833973,8.69497873632,10.5504155482,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  14:00:00,62.5297141765,8.69497873632,12.9073463274,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  15:00:00,64.4102124849,8.69497873632,14.7878446358,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  16:00:00,64.3272330151,8.69497873632,14.7048651659,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  17:00:00,61.5001162401,8.69497873632,11.877748391,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  18:00:00,50.3280376262,8.69497873632,6.8079589907,0.0,21.8919046032,7.190695296,0.0,0.0
 10/16  19:00:00,50.475911478,8.69497873632,1.21333284248,0.0,21.8919046032,7.190695296,0.0,0.0
 10/16  20:00:00,44.7356659078,8.69497873632,0.0205749514321,0.0,18.243253836,6.291858384,0.0,0.0
 10/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,91.3992102121,91.3992102121
 10/17  07:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,75.1014931772,75.1014931772
 10/17  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,57.5821820849,57.5821820849
 10/17  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,22.2849837562,22.2849837562
 10/17  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,2.1665595854,2.1665595854
 10/17  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  13:00:00,49.6231498728,8.69497873632,0.000782023643777,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  14:00:00,49.8764671144,8.69497873632,0.254099265235,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  15:00:00,50.913849021,8.69497873632,1.29148117184,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  16:00:00,50.8156652053,8.69497873632,1.1932973562,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  17:00:00,50.1726809396,8.69497873632,0.550313090476,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  18:00:00,43.5481919233,8.69497873632,0.0281132877743,0.0,21.8919046032,7.190695296,0.0,0.0
 10/17  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/17  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.252039537783,0.252039537783
 10/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,128.027203471,128.027203471
 10/18  07:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,98.2771423268,98.2771423268
 10/18  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,73.9152602715,73.9152602715
 10/18  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,36.5412540585,36.5412540585
 10/18  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,9.19935637663,9.19935637663
 10/18  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  14:00:00,49.6481194595,8.69497873632,0.0257516104036,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  15:00:00,50.1070250125,8.69497873632,0.484657163365,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  16:00:00,50.243950443,8.69497873632,0.621582593871,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  17:00:00,49.89193128,8.69497873632,0.269563430902,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  18:00:00,43.5200786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/18  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.017430654192,0.017430654192
 10/18  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,8.85497463666,8.85497463666
 10/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,119.167392745,119.167392745
 10/19  07:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,85.9088834492,85.9088834492
 10/19  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,64.8644571499,64.8644571499
 10/19  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,20.1230609519,20.1230609519
 10/19  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  11:00:00,50.1981903913,8.69497873632,0.575822542189,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  12:00:00,53.4596595877,8.69497873632,3.83729173854,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  13:00:00,56.8042604186,8.69497873632,7.18189256949,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  14:00:00,58.8806756366,8.69497873632,9.25830778752,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  15:00:00,59.3687942857,8.69497873632,9.74642643661,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  16:00:00,56.2113968565,8.69497873632,6.5890290074,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  17:00:00,52.7950715007,8.69497873632,3.17270365162,0.0,32.8378569048,8.089532208,0.0,0.0
 10/19  18:00:00,46.2457848273,8.69497873632,0.811539525067,0.0,21.8919046032,7.190695296,0.0,0.0
 10/19  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/19  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,20.3747607018,20.3747607018
 10/20  07:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,13.0714835276,13.0714835276
 10/20  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,1.46855586184,1.46855586184
 10/20  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  10:00:00,49.9002778185,8.69497873632,0.277909969416,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  11:00:00,55.4678057789,8.69497873632,5.8454379298,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  12:00:00,59.5228046234,8.69497873632,9.90043677428,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  13:00:00,63.4935487844,8.69497873632,13.8711809353,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  14:00:00,66.2503775722,8.69497873632,16.6280097231,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  15:00:00,67.8824966558,8.69497873632,18.2601288067,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  16:00:00,67.9508174116,8.69497873632,18.3284495625,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  17:00:00,64.6700472211,8.69497873632,15.0476793719,0.0,32.8378569048,8.089532208,0.0,0.0
 10/20  18:00:00,54.3942452289,8.69497873632,8.95999992669,0.0,21.8919046032,7.190695296,0.0,0.0
 10/20  19:00:00,51.7647286855,8.69497873632,2.50215005001,0.0,21.8919046032,7.190695296,0.0,0.0
 10/20  20:00:00,44.8637183366,8.69497873632,0.148627380301,0.0,18.243253836,6.291858384,0.0,0.0
 10/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/21  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  06:00:00,23.3525594879,8.69497873632,0.0,0.0,1.8243253836,1.348255368,23.2188115565,23.2188115565
 10/21  07:00:00,18.8684735729,8.69497873632,0.0,0.0,3.6486507672,2.696510736,18.8309727207,18.8309727207
 10/21  08:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,3.40578095499,3.40578095499
 10/21  09:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/21  10:00:00,52.2854967401,8.69497873632,2.66312889101,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  11:00:00,62.4511806032,8.69497873632,12.8288127541,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  12:00:00,66.1578502795,8.69497873632,16.5354824304,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  13:00:00,67.1212981808,8.69497873632,17.4989303317,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  14:00:00,68.7111470481,8.69497873632,19.0887791989,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  15:00:00,69.8326719144,8.69497873632,20.2103040653,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  16:00:00,70.5429139554,8.69497873632,20.9205461063,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  17:00:00,68.566065371,8.69497873632,18.9436975219,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  18:00:00,51.3780824943,8.69497873632,10.4913248713,0.0,18.243253836,6.291858384,0.0,0.0
 10/21  19:00:00,40.2137378751,8.69497873632,4.59362227723,0.0,10.9459523016,4.49418456,0.0,0.0
 10/21  20:00:00,36.9434731604,8.69497873632,1.32335756245,0.0,10.9459523016,4.49418456,0.0,0.0
 10/21  21:00:00,26.5251402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 10/21  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  07:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,29.7157062304,29.7157062304
 10/22  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,2.52252138992,2.52252138992
 10/22  10:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/22  11:00:00,30.2205915149,8.69497873632,1.53798823774,0.0,14.5946030688,5.393021472,0.0,0.0
 10/22  12:00:00,47.4433522075,8.69497873632,9.66577357196,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  13:00:00,51.1205308204,8.69497873632,13.3429521848,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  14:00:00,53.8439686723,8.69497873632,16.0663900368,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  15:00:00,55.4319834426,8.69497873632,17.654404807,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  16:00:00,55.8705857207,8.69497873632,18.0930070852,0.0,21.8919046032,7.190695296,0.0,0.0
 10/22  17:00:00,43.061909664,8.69497873632,14.3793063868,0.0,14.5946030688,5.393021472,0.0,0.0
 10/22  18:00:00,34.5626827572,8.69497873632,7.31838817178,0.0,7.2973015344,3.595347648,0.0,0.0
 10/22  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,32.0088556013,32.0088556013
 10/23  07:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,26.8268453557,26.8268453557
 10/23  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,13.0758928949,13.0758928949
 10/23  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  10:00:00,52.0333064805,8.69497873632,2.41093863137,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  11:00:00,62.3846134823,8.69497873632,12.7622456332,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  12:00:00,67.270468876,8.69497873632,17.6481010269,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  13:00:00,69.2840305315,8.69497873632,19.6616626824,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  14:00:00,69.3296372108,8.69497873632,19.7072693617,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  15:00:00,72.1471446629,8.69497873632,22.5247768138,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  16:00:00,73.2572263468,8.69497873632,23.6348584977,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  17:00:00,69.5542014404,8.69497873632,19.9318335913,0.0,32.8378569048,8.089532208,0.0,0.0
 10/23  18:00:00,59.3143984317,8.69497873632,13.8801531295,0.0,21.8919046032,7.190695296,0.0,0.0
 10/23  19:00:00,55.9787461153,8.69497873632,6.71616747975,0.0,21.8919046032,7.190695296,0.0,0.0
 10/23  20:00:00,47.7004920171,8.69497873632,2.98540106081,0.0,18.243253836,6.291858384,0.0,0.0
 10/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  07:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/24  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/24  09:00:00,49.7582039837,8.69497873632,0.13583613456,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  10:00:00,55.1915297793,8.69497873632,5.56916193021,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  11:00:00,66.1657951285,8.69497873632,16.5434272794,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  12:00:00,71.8373405637,8.69497873632,22.2149727146,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  13:00:00,73.6220931571,8.69497873632,23.999725308,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  14:00:00,75.316388329,8.69497873632,25.6940204799,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  15:00:00,77.5799791175,8.69497873632,27.9576112684,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  16:00:00,76.8065653411,8.69497873632,27.184197492,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  17:00:00,72.7910534589,8.69497873632,23.1686856098,0.0,32.8378569048,8.089532208,0.0,0.0
 10/24  18:00:00,62.8612491304,8.69497873632,17.4270038282,0.0,21.8919046032,7.190695296,0.0,0.0
 10/24  19:00:00,60.8636131911,8.69497873632,11.6010345556,0.0,21.8919046032,7.190695296,0.0,0.0
 10/24  20:00:00,53.5465932556,8.69497873632,8.83150229924,0.0,18.243253836,6.291858384,0.0,0.0
 10/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  07:00:00,25.3301279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/25  08:00:00,33.2542283553,8.69497873632,0.0241373990177,0.0,18.243253836,6.291858384,0.0,0.0
 10/25  09:00:00,57.550217675,8.69497873632,7.92784982584,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  10:00:00,63.3797279046,8.69497873632,13.7573600554,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  11:00:00,67.1070749201,8.69497873632,17.484707071,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  12:00:00,66.2177543695,8.69497873632,16.5953865204,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  13:00:00,67.7881282827,8.69497873632,18.1657604336,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  14:00:00,67.9999920932,8.69497873632,18.3776242441,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  15:00:00,66.5999045938,8.69497873632,16.9775367446,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  16:00:00,65.2563754066,8.69497873632,15.6340075575,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  17:00:00,61.6076691551,8.69497873632,11.985301306,0.0,32.8378569048,8.089532208,0.0,0.0
 10/25  18:00:00,52.1273000112,8.69497873632,6.69305470903,0.0,21.8919046032,7.190695296,0.0,0.0
 10/25  19:00:00,50.5651122641,8.69497873632,1.3025336286,0.0,21.8919046032,7.190695296,0.0,0.0
 10/25  20:00:00,44.7187656423,8.69497873632,0.00367468592974,0.0,18.243253836,6.291858384,0.0,0.0
 10/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,84.427913005,84.427913005
 10/26  07:00:00,25.3301279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,70.9307218288,70.9307218288
 10/26  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,47.9540464587,47.9540464587
 10/26  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,10.657513291,10.657513291
 10/26  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  12:00:00,49.6319519132,8.69497873632,0.00958406406262,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  13:00:00,49.9992808236,8.69497873632,0.376912974431,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  14:00:00,51.1058777487,8.69497873632,1.48350989956,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  15:00:00,52.600530429,8.69497873632,2.97816257987,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  16:00:00,51.8038635566,8.69497873632,2.18149570751,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  17:00:00,50.2869528909,8.69497873632,0.664585041733,0.0,32.8378569048,8.089532208,0.0,0.0
 10/26  18:00:00,45.4524661967,8.69497873632,0.0182208944989,0.0,21.8919046032,7.190695296,0.0,0.0
 10/26  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/26  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.332044413181,0.332044413181
 10/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,119.147639927,119.147639927
 10/27  07:00:00,25.3301279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,103.59013583,103.59013583
 10/27  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,80.1870133259,80.1870133259
 10/27  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,45.0187764609,45.0187764609
 10/27  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,27.05246618,27.05246618
 10/27  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,10.6986950756,10.6986950756
 10/27  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,2.62345944051,2.62345944051
 10/27  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.625623942723,0.625623942723
 10/27  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.3446190792,0.3446190792
 10/27  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/27  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.090319482921,0.090319482921
 10/27  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,4.09389521047,4.09389521047
 10/27  18:00:00,47.3484119689,8.69497873632,0.0,0.0,21.8919046032,7.190695296,14.2714360362,14.2714360362
 10/27  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,31.2076162846,31.2076162846
 10/27  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,42.2878951957,42.2878951957
 10/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/28  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  06:00:00,23.3525594879,8.69497873632,0.0,0.0,1.8243253836,1.348255368,156.374226138,156.374226138
 10/28  07:00:00,20.7826402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,126.44403194,126.44403194
 10/28  08:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,103.576856394,103.576856394
 10/28  09:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,65.4419703528,65.4419703528
 10/28  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,34.4189223315,34.4189223315
 10/28  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,13.8223602518,13.8223602518
 10/28  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,3.6092391122,3.6092391122
 10/28  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0409117578047,0.0409117578047
 10/28  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  18:00:00,42.8009242897,8.69497873632,0.0,0.0,18.243253836,6.291858384,7.47555493054,7.47555493054
 10/28  19:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,35.6787426075,35.6787426075
 10/28  20:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,58.1074686676,58.1074686676
 10/28  21:00:00,26.5251402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,78.1738989402,78.1738989402
 10/28  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  07:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,176.15521246,176.15521246
 10/29  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,114.786807684,114.786807684
 10/29  10:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,65.2306770806,65.2306770806
 10/29  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,42.0078080337,42.0078080337
 10/29  12:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,13.5444873516,13.5444873516
 10/29  13:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.173511438987,0.173511438987
 10/29  14:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/29  15:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/29  16:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/29  17:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/29  18:00:00,29.1584612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,20.0122827808,20.0122827808
 10/29  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,177.497864551,177.497864551
 10/30  07:00:00,25.3301279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,147.735509229,147.735509229
 10/30  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,116.087784586,116.087784586
 10/30  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,60.283485346,60.283485346
 10/30  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,16.8348856829,16.8348856829
 10/30  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  13:00:00,50.5504273479,8.69497873632,0.92805949875,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  14:00:00,53.4003439873,8.69497873632,3.77797613822,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  15:00:00,55.4408752934,8.69497873632,5.81850744424,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  16:00:00,55.6224404828,8.69497873632,6.00007263367,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  17:00:00,52.6912616336,8.69497873632,3.06889378445,0.0,32.8378569048,8.089532208,0.0,0.0
 10/30  18:00:00,47.5237013136,8.69497873632,0.175289344784,0.0,21.8919046032,7.190695296,0.0,0.0
 10/30  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/30  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,1.63206630834,1.63206630834
 10/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,129.166384431,129.166384431
 10/31  07:00:00,25.3301279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,107.999214149,107.999214149
 10/31  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,73.1233967272,73.1233967272
 10/31  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,25.8692359668,25.8692359668
 10/31  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,1.99485179048,1.99485179048
 10/31  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  12:00:00,49.8019290229,8.69497873632,0.17956117377,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  13:00:00,52.1481989718,8.69497873632,2.52583112268,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  14:00:00,55.1463387937,8.69497873632,5.52397094453,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  15:00:00,57.1495899657,8.69497873632,7.52722211659,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  16:00:00,57.0918211585,8.69497873632,7.46945330941,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  17:00:00,54.5281360246,8.69497873632,4.90576817543,0.0,32.8378569048,8.089532208,0.0,0.0
 10/31  18:00:00,48.0233753539,8.69497873632,0.674963385028,0.0,21.8919046032,7.190695296,0.0,0.0
 10/31  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/31  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,42.2999745786,42.2999745786
 11/01  07:00:00,25.3301279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,25.461675947,25.461675947
 11/01  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,8.74763614963,8.74763614963
 11/01  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  10:00:00,49.6546302831,8.69497873632,0.0322624340238,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  11:00:00,53.1919615919,8.69497873632,3.56959374277,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  12:00:00,58.0600482896,8.69497873632,8.43768044043,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  13:00:00,60.9022685368,8.69497873632,11.2799006877,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  14:00:00,63.0306077806,8.69497873632,13.4082399315,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  15:00:00,63.8812397181,8.69497873632,14.258871869,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  16:00:00,61.9777945959,8.69497873632,12.3554267468,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  17:00:00,58.4286032594,8.69497873632,8.80623541026,0.0,32.8378569048,8.089532208,0.0,0.0
 11/01  18:00:00,50.6668152826,8.69497873632,3.31840331376,0.0,21.8919046032,7.190695296,0.0,0.0
 11/01  19:00:00,49.3556691944,8.69497873632,0.0930905588743,0.0,21.8919046032,7.190695296,0.0,0.0
 11/01  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,21.0067790931,21.0067790931
 11/02  07:00:00,25.3301279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,10.1872308084,10.1872308084
 11/02  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,8.8806428203,8.8806428203
 11/02  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,5.3564185774,5.3564185774
 11/02  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,11.3628618977,11.3628618977
 11/02  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,7.94651923339,7.94651923339
 11/02  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,7.18079863977,7.18079863977
 11/02  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,8.91588658408,8.91588658408
 11/02  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,12.727695322,12.727695322
 11/02  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,15.4615584991,15.4615584991
 11/02  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,20.5187812862,20.5187812862
 11/02  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,26.4799214118,26.4799214118
 11/02  18:00:00,47.3484119689,8.69497873632,0.0,0.0,21.8919046032,7.190695296,35.4700082776,35.4700082776
 11/02  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,46.1307515218,46.1307515218
 11/02  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,53.5505220689,53.5505220689
 11/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  06:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,169.200003159,169.200003159
 11/03  07:00:00,25.3301279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,141.563547236,141.563547236
 11/03  08:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,118.063960437,118.063960437
 11/03  09:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,78.6893123937,78.6893123937
 11/03  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,57.2743615572,57.2743615572
 11/03  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,35.7494165825,35.7494165825
 11/03  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,21.9693833481,21.9693833481
 11/03  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,9.86442272005,9.86442272005
 11/03  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,3.46401883527,3.46401883527
 11/03  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.799043219681,0.799043219681
 11/03  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,1.86689598966,1.86689598966
 11/03  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,8.72809716077,8.72809716077
 11/03  18:00:00,47.3484119689,8.69497873632,0.0,0.0,21.8919046032,7.190695296,29.7617462015,29.7617462015
 11/03  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,53.7910449038,53.7910449038
 11/03  20:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,67.2315689533,67.2315689533
 11/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  05:00:00,14.6688339899,0.0112532382664,0.0,0.0,1.8243253836,1.348255368,0.322992818284,0.322992818284
 11/04  06:00:00,23.3525594879,8.69497873632,0.0,0.0,1.8243253836,1.348255368,196.640486883,196.640486883
 11/04  07:00:00,20.7826402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,161.797431571,161.797431571
