Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/04  08:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,137.208846381,137.208846381
 11/04  09:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,85.2680461539,85.2680461539
 11/04  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,39.818919829,39.818919829
 11/04  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,11.1894699197,11.1894699197
 11/04  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.925415422521,0.925415422521
 11/04  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/04  18:00:00,42.8009242897,8.69497873632,0.0,0.0,18.243253836,6.291858384,8.11422213869,8.11422213869
 11/04  19:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,25.7558049777,25.7558049777
 11/04  20:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,35.3760637323,35.3760637323
 11/04  21:00:00,26.5251402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,44.0972000513,44.0972000513
 11/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  07:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,87.3842029427,87.3842029427
 11/05  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,61.7142552532,61.7142552532
 11/05  10:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,36.7504179711,36.7504179711
 11/05  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,14.2603770636,14.2603770636
 11/05  12:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  13:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  14:00:00,37.8265938153,8.69497873632,0.0490151798172,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  15:00:00,38.3410808095,8.69497873632,0.56350217396,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  16:00:00,38.4831046194,8.69497873632,0.705525983848,0.0,21.8919046032,7.190695296,0.0,0.0
 11/05  17:00:00,28.7074031738,8.69497873632,0.0247998966397,0.0,14.5946030688,5.393021472,0.0,0.0
 11/05  18:00:00,29.1584612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/05  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  07:00:00,19.9736446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,51.2979837735,51.2979837735
 11/06  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,35.6453545562,35.6453545562
 11/06  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,16.5193693201,16.5193693201
 11/06  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  12:00:00,49.9941255561,8.69497873632,0.371757706941,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  13:00:00,54.2200719572,8.69497873632,4.59770410803,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  14:00:00,57.9899655017,8.69497873632,8.36759765259,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  15:00:00,58.9085490454,8.69497873632,9.28618119631,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  16:00:00,58.0417366009,8.69497873632,8.4193687518,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  17:00:00,54.5287046517,8.69497873632,4.9063368026,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  18:00:00,62.0044115999,8.69497873632,0.897043750745,0.0,32.8378569048,8.089532208,0.0,0.0
 11/06  19:00:00,49.2631372548,8.69497873632,0.00055861924183,0.0,21.8919046032,7.190695296,0.0,0.0
 11/06  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/06  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  07:00:00,19.9736446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,42.2440441389,42.2440441389
 11/07  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,23.3194393101,23.3194393101
 11/07  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,11.0673006328,11.0673006328
 11/07  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0434479762938,0.0434479762938
 11/07  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  12:00:00,50.5391197428,8.69497873632,0.916751893708,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  13:00:00,56.8585627507,8.69497873632,7.23619490157,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  14:00:00,61.0645809611,8.69497873632,11.442213112,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  15:00:00,61.6510693486,8.69497873632,12.0287014995,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  16:00:00,62.2517012439,8.69497873632,12.6293333948,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  17:00:00,60.0666069574,8.69497873632,10.4442391082,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  18:00:00,67.992256514,8.69497873632,6.88488866487,0.0,32.8378569048,8.089532208,0.0,0.0
 11/07  19:00:00,53.1679333343,8.69497873632,3.90535469874,0.0,21.8919046032,7.190695296,0.0,0.0
 11/07  20:00:00,50.0306884209,8.69497873632,0.768109785424,0.0,21.8919046032,7.190695296,0.0,0.0
 11/07  21:00:00,44.7437516447,8.69497873632,0.0286606883876,0.0,18.243253836,6.291858384,0.0,0.0
 11/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  07:00:00,19.9736446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/08  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/08  10:00:00,54.9421263843,8.69497873632,5.31975853517,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  11:00:00,59.9007566365,8.69497873632,10.2783887874,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  12:00:00,64.1522925405,8.69497873632,14.5299246913,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  13:00:00,64.4758456632,8.69497873632,14.8534778141,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  14:00:00,63.6755731252,8.69497873632,14.0532052761,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  15:00:00,62.2022834681,8.69497873632,12.579915619,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  16:00:00,62.0826495181,8.69497873632,12.460281669,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  17:00:00,53.7595743546,8.69497873632,4.13720650546,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  18:00:00,61.1073678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/08  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/08  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/08  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 11/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  07:00:00,19.9736446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,117.011305048,117.011305048
 11/09  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,87.2791715641,87.2791715641
 11/09  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,58.3473085087,58.3473085087
 11/09  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,23.3504147356,23.3504147356
 11/09  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,3.51930411692,3.51930411692
 11/09  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/09  18:00:00,61.1073678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,1.51717675678,1.51717675678
 11/09  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,11.8985312015,11.8985312015
 11/09  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,33.2157416,33.2157416
 11/09  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,44.5311510237,44.5311510237
 11/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  07:00:00,19.9736446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,175.001056292,175.001056292
 11/10  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,135.745405794,135.745405794
 11/10  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,99.563147417,99.563147417
 11/10  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,58.6989775533,58.6989775533
 11/10  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,45.8012826085,45.8012826085
 11/10  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,32.1060687423,32.1060687423
 11/10  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,26.1602861783,26.1602861783
 11/10  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,23.7139350922,23.7139350922
 11/10  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,25.5596781588,25.5596781588
 11/10  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,24.6295817223,24.6295817223
 11/10  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,27.0863788328,27.0863788328
 11/10  18:00:00,61.1073678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,36.2234642277,36.2234642277
 11/10  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,47.0301380153,47.0301380153
 11/10  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,63.9945581989,63.9945581989
 11/10  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,76.2001936955,76.2001936955
 11/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  07:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,174.229343255,174.229343255
 11/11  10:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,117.723934475,117.723934475
 11/11  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,82.4887284913,82.4887284913
 11/11  12:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,61.6706382151,61.6706382151
 11/11  13:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,41.5738419722,41.5738419722
 11/11  14:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,32.4724632538,32.4724632538
 11/11  15:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,27.2659119456,27.2659119456
 11/11  16:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,30.4103594944,30.4103594944
 11/11  17:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,41.6354092309,41.6354092309
 11/11  18:00:00,40.1676032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,73.743254934,73.743254934
 11/11  19:00:00,31.0726279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,90.4012354504,90.4012354504
 11/11  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  05:00:00,14.6992753283,0.0416945766512,0.0,0.0,1.8243253836,1.348255368,1.19672653337,1.19672653337
 11/12  06:00:00,14.7139419945,0.0563612429491,0.0,0.0,1.8243253836,1.348255368,1.61769228298,1.61769228298
 11/12  07:00:00,10.8874477548,0.0582003364934,0.0,0.0,1.8243253836,1.348255368,1.67047833379,1.67047833379
 11/12  08:00:00,3.2220711456,0.049490394003,0.0,0.0,1.8243253836,1.348255368,1.42048372731,1.42048372731
 11/12  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,186.090557485,186.090557485
 11/12  10:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,130.423339376,130.423339376
 11/12  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,95.0777904506,95.0777904506
 11/12  12:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,73.0329584384,73.0329584384
 11/12  13:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,49.1717677549,49.1717677549
 11/12  14:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,40.2391209544,40.2391209544
 11/12  15:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,36.8921597755,36.8921597755
 11/12  16:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,35.8131927578,35.8131927578
 11/12  17:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,42.0396550072,42.0396550072
 11/12  18:00:00,40.1676032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,72.6818234202,72.6818234202
 11/12  19:00:00,31.0726279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,93.6460463051,93.6460463051
 11/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  02:00:00,15.1282262897,0.0212270821244,0.0,0.0,1.8243253836,1.797673824,0.609264188403,0.609264188403
 11/13  03:00:00,15.1491894073,0.0421901996648,0.0,0.0,1.8243253836,1.797673824,1.21095200964,1.21095200964
 11/13  04:00:00,15.1613941798,0.054394972208,0.0,0.0,1.8243253836,1.797673824,1.56125596543,1.56125596543
 11/13  05:00:00,15.2422244267,0.135225219122,0.0,0.0,1.8243253836,1.797673824,3.55271944691,3.55271944691
 11/13  06:00:00,15.2483010762,0.141301868604,0.0,0.0,1.8243253836,1.797673824,3.69271544937,3.69271544937
 11/13  07:00:00,19.9736446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,218.657328158,218.657328158
 11/13  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,171.883720125,171.883720125
 11/13  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,130.992032213,130.992032213
 11/13  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,86.887025242,86.887025242
 11/13  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,61.1071277887,61.1071277887
 11/13  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,35.06324149,35.06324149
 11/13  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,23.9834242658,23.9834242658
 11/13  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,15.2202679333,15.2202679333
 11/13  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,8.30103104621,8.30103104621
 11/13  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,4.6429222376,4.6429222376
 11/13  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,13.0225693757,13.0225693757
 11/13  18:00:00,61.1073678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,34.6344497155,34.6344497155
 11/13  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,52.4293170854,52.4293170854
 11/13  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,72.0430720156,72.0430720156
 11/13  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,79.6468821045,79.6468821045
 11/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  07:00:00,19.9736446106,8.69497873632,0.0,0.0,1.8243253836,1.797673824,156.476588847,156.476588847
 11/14  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,116.945511226,116.945511226
 11/14  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,97.0841579164,97.0841579164
 11/14  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,74.8567487482,74.8567487482
 11/14  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,60.4941071685,60.4941071685
 11/14  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,45.3851520731,45.3851520731
 11/14  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,37.9850901572,37.9850901572
 11/14  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,29.3432189909,29.3432189909
 11/14  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,28.3741832733,28.3741832733
 11/14  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,27.1286042616,27.1286042616
 11/14  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,32.5379609212,32.5379609212
 11/14  18:00:00,61.1073678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,40.485589279,40.485589279
 11/14  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,48.4657247093,48.4657247093
 11/14  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,58.179960897,58.179960897
 11/14  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,64.9595735871,64.9595735871
 11/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  06:00:00,15.1347993403,0.0278001326569,0.0,0.0,1.8243253836,1.797673824,0.797925271192,0.797925271192
 11/15  07:00:00,21.8878112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,202.478062121,202.478062121
 11/15  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,155.637319573,155.637319573
 11/15  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,122.9762212,122.9762212
 11/15  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,86.3131877569,86.3131877569
 11/15  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,66.0232050197,66.0232050197
 11/15  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,43.0990896775,43.0990896775
 11/15  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,32.5955410684,32.5955410684
 11/15  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,26.4732838295,26.4732838295
 11/15  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,21.2398972615,21.2398972615
 11/15  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,18.1377267683,18.1377267683
 11/15  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,29.9409937454,29.9409937454
 11/15  18:00:00,61.1073678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,44.2870740382,44.2870740382
 11/15  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,52.245457371,52.245457371
 11/15  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,61.1057553837,61.1057553837
 11/15  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,68.7106598793,68.7106598793
 11/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  07:00:00,21.8878112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,186.672558214,186.672558214
 11/16  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,145.955018557,145.955018557
 11/16  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,112.424308629,112.424308629
 11/16  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,67.8389116026,67.8389116026
 11/16  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,46.6910709803,46.6910709803
 11/16  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,29.7670843479,29.7670843479
 11/16  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,19.5070567859,19.5070567859
 11/16  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,15.0516524356,15.0516524356
 11/16  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,13.7180773223,13.7180773223
 11/16  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,13.5146512349,13.5146512349
 11/16  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,22.1457207914,22.1457207914
 11/16  18:00:00,61.1073678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,34.2849985687,34.2849985687
 11/16  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,49.0805050909,49.0805050909
 11/16  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,65.5420243787,65.5420243787
 11/16  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,72.0456992944,72.0456992944
 11/16  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  07:00:00,21.8878112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,185.277570612,185.277570612
 11/17  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,141.445969134,141.445969134
 11/17  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,106.385161652,106.385161652
 11/17  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,63.7359498025,63.7359498025
 11/17  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,40.4103222551,40.4103222551
 11/17  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,17.4600445884,17.4600445884
 11/17  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,2.31977986967,2.31977986967
 11/17  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/17  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/17  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/17  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.623611840036,0.623611840036
 11/17  18:00:00,61.1073678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,13.0965057662,13.0965057662
 11/17  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,37.7579961281,37.7579961281
 11/17  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,59.1869232132,59.1869232132
 11/17  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,70.7959028318,70.7959028318
 11/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  07:00:00,21.4383928213,8.69497873632,0.0,0.0,1.8243253836,1.348255368,166.065120937,166.065120937
 11/18  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,128.139310307,128.139310307
 11/18  09:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,101.003282964,101.003282964
 11/18  10:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,60.4034434671,60.4034434671
 11/18  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,21.5787328289,21.5787328289
 11/18  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.250167293621,0.250167293621
 11/18  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/18  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0225562090812,0.0225562090812
 11/18  18:00:00,61.1073678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,3.18947289664,3.18947289664
 11/18  19:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,19.1377328063,19.1377328063
 11/18  20:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,31.5247309612,31.5247309612
 11/18  21:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,37.2639783988,37.2639783988
 11/18  22:00:00,26.5251402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,46.2250131623,46.2250131623
 11/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,66.7349203646,66.7349203646
 11/19  10:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,42.4056087767,42.4056087767
 11/19  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,17.8847863487,17.8847863487
 11/19  12:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,5.23785183477,5.23785183477
 11/19  13:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/19  14:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/19  15:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/19  16:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/19  17:00:00,39.6917453022,8.69497873632,0.0,0.0,21.8919046032,7.190695296,0.756715273537,0.756715273537
 11/19  18:00:00,40.1676032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,19.3615461301,19.3615461301
 11/19  19:00:00,31.0726279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,36.3565327748,36.3565327748
 11/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  07:00:00,21.8878112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,108.208397652,108.208397652
 11/20  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,78.5108838689,78.5108838689
 11/20  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,58.4926922004,58.4926922004
 11/20  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,32.3586753136,32.3586753136
 11/20  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,14.753630758,14.753630758
 11/20  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,1.44140548292,1.44140548292
 11/20  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  17:00:00,51.5365345158,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/20  18:00:00,61.1073678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.263896694239,0.263896694239
 11/20  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,5.81386098232,5.81386098232
 11/20  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,22.9535772925,22.9535772925
 11/20  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,33.286537882,33.286537882
 11/20  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  07:00:00,21.8878112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,135.41282896,135.41282896
 11/21  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,102.352723071,102.352723071
 11/21  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,84.0346303482,84.0346303482
 11/21  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,58.6018160264,58.6018160264
 11/21  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,40.5243549533,40.5243549533
 11/21  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,12.5352363148,12.5352363148
 11/21  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.740000331982,0.740000331982
 11/21  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/21  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/21  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/21  17:00:00,51.5365345158,8.69497873632,0.0,0.0,32.8378569048,8.089532208,1.88640776808,1.88640776808
 11/21  18:00:00,61.1073678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,14.3018884417,14.3018884417
 11/21  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,32.472049074,32.472049074
 11/21  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,49.8945768995,49.8945768995
 11/21  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,55.670161352,55.670161352
 11/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  07:00:00,21.8878112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,169.660106003,169.660106003
 11/22  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,133.333327979,133.333327979
 11/22  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,102.31894747,102.31894747
 11/22  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,71.2915495291,71.2915495291
 11/22  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,57.7365944407,57.7365944407
 11/22  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,44.3794475112,44.3794475112
 11/22  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,40.2147251495,40.2147251495
 11/22  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,39.6068696334,39.6068696334
 11/22  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,39.8093947906,39.8093947906
 11/22  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,37.1652605055,37.1652605055
 11/22  17:00:00,51.5365345158,8.69497873632,0.0,0.0,32.8378569048,8.089532208,42.7368894352,42.7368894352
 11/22  18:00:00,61.1073678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,51.5899732821,51.5899732821
 11/22  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,60.6401624696,60.6401624696
 11/22  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,78.4428177853,78.4428177853
 11/22  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,91.4884640298,91.4884640298
 11/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  05:00:00,14.67762392,0.0200431683807,0.0,0.0,1.8243253836,1.348255368,0.575283246417,0.575283246417
 11/23  06:00:00,14.6992078866,0.0416271350203,0.0,0.0,1.8243253836,1.348255368,1.19479080945,1.19479080945
 11/23  07:00:00,12.7955780655,0.0521639805508,0.0,0.0,1.8243253836,1.348255368,1.49722157232,1.49722157232
 11/23  08:00:00,3.2243183574,0.0517376058029,0.0,0.0,1.8243253836,1.348255368,1.48498367438,1.48498367438
 11/23  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,180.174202343,180.174202343
 11/23  10:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,120.582475674,120.582475674
 11/23  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,85.2371289433,85.2371289433
 11/23  12:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,65.9285640028,65.9285640028
 11/23  13:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,45.2270109952,45.2270109952
 11/23  14:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,33.2904886017,33.2904886017
 11/23  15:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,24.4955348833,24.4955348833
 11/23  16:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,20.9041047277,20.9041047277
 11/23  17:00:00,39.6917453022,8.69497873632,0.0,0.0,21.8919046032,7.190695296,32.8557700475,32.8557700475
 11/23  18:00:00,40.1676032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,70.4836792416,70.4836792416
 11/23  19:00:00,31.0726279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,90.0373596365,90.0373596365
 11/23  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  06:00:00,15.1341505287,0.0271513211244,0.0,0.0,1.8243253836,1.797673824,0.779302945735,0.779302945735
 11/24  07:00:00,21.8878112773,8.69497873632,0.0,0.0,1.8243253836,1.797673824,193.512522602,193.512522602
 11/24  08:00:00,19.5876279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,145.572597635,145.572597635
 11/24  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,105.678744778,105.678744778
 11/24  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,53.517698033,53.517698033
 11/24  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,23.2496431276,23.2496431276
 11/24  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,1.44088201313,1.44088201313
 11/24  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  17:00:00,51.5365345158,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/24  18:00:00,61.1073678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0942809131207,0.0942809131207
 11/24  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,11.9625520001,11.9625520001
 11/24  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,38.6903475443,38.6903475443
 11/24  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,51.3992989116,51.3992989116
 11/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  07:00:00,23.3525594879,8.69497873632,0.0,0.0,1.8243253836,1.348255368,129.360582557,129.360582557
 11/25  08:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,93.1942214984,93.1942214984
 11/25  09:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,65.1001450815,65.1001450815
 11/25  10:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,24.9600082653,24.9600082653
 11/25  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.774666351173,0.774666351173
 11/25  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  13:00:00,49.7724734078,8.69497873632,0.150105558631,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  14:00:00,51.1145886217,8.69497873632,1.49222077262,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  15:00:00,52.8321715844,8.69497873632,3.20980373524,0.0,32.8378569048,8.089532208,0.0,0.0
 11/25  16:00:00,52.7579373692,8.69497873632,3.13556952007,0.0,32.8378569048,8.089532208,0.0,0.0
