Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/16  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,73.6731999252,73.6731999252
 12/16  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,59.4087702666,59.4087702666
 12/16  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,49.9408715921,49.9408715921
 12/16  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,44.603644306,44.603644306
 12/16  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,35.7381571247,35.7381571247
 12/16  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,29.4925669414,29.4925669414
 12/16  17:00:00,51.5365345158,8.69497873632,0.0,0.0,32.8378569048,8.089532208,28.6778715978,28.6778715978
 12/16  18:00:00,61.1073678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,30.2214888173,30.2214888173
 12/16  19:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,40.4199737449,40.4199737449
 12/16  20:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,40.2304652162,40.2304652162
 12/16  21:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,32.7572046647,32.7572046647
 12/16  22:00:00,26.5251402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,24.5477781945,24.5477781945
 12/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,13.3146296791,13.3146296791
 12/17  10:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,19.4277906004,19.4277906004
 12/17  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,20.9868554317,20.9868554317
 12/17  12:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,17.4008999217,17.4008999217
 12/17  13:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,14.9001344698,14.9001344698
 12/17  14:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,19.2743010564,19.2743010564
 12/17  15:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,43.6178604382,43.6178604382
 12/17  16:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,54.5834223805,54.5834223805
 12/17  17:00:00,39.6917453022,8.69497873632,0.0,0.0,21.8919046032,7.190695296,53.9238398568,53.9238398568
 12/17  18:00:00,40.1676032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,78.1810844664,78.1810844664
 12/17  19:00:00,31.0726279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,88.4326712693,88.4326712693
 12/17  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  03:00:00,15.1189473099,0.011948102348,0.0,0.0,1.8243253836,1.797673824,0.342936953717,0.342936953717
 12/18  04:00:00,15.1470043697,0.0400051620816,0.0,0.0,1.8243253836,1.797673824,1.14823660005,1.14823660005
 12/18  05:00:00,15.1523311302,0.0453319225884,0.0,0.0,1.8243253836,1.797673824,1.30112640365,1.30112640365
 12/18  06:00:00,15.2250255875,0.118026379851,0.0,0.0,1.8243253836,1.797673824,3.14724788941,3.14724788941
 12/18  07:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,218.383469541,218.383469541
 12/18  08:00:00,21.5017945854,8.69497873632,0.0,0.0,7.2973015344,3.595347648,180.841499094,180.841499094
 12/18  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,144.007337922,144.007337922
 12/18  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,102.999744065,102.999744065
 12/18  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,83.2636769063,83.2636769063
 12/18  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,58.7478644134,58.7478644134
 12/18  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,39.9259064761,39.9259064761
 12/18  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,26.7615319776,26.7615319776
 12/18  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,20.5192434074,20.5192434074
 12/18  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,17.2681809002,17.2681809002
 12/18  17:00:00,51.5365345158,8.69497873632,0.0,0.0,32.8378569048,8.089532208,25.9526927172,25.9526927172
 12/18  18:00:00,61.1073678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,48.9025425677,48.9025425677
 12/18  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,68.0702911978,68.0702911978
 12/18  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,83.809544459,83.809544459
 12/18  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,95.4146871425,95.4146871425
 12/18  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  07:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,196.747218294,196.747218294
 12/19  08:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,157.38648407,157.38648407
 12/19  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,132.826784606,132.826784606
 12/19  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,100.625961629,100.625961629
 12/19  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,72.3759553778,72.3759553778
 12/19  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,40.6337253027,40.6337253027
 12/19  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,19.7251231931,19.7251231931
 12/19  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,10.5968176396,10.5968176396
 12/19  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,15.2959462427,15.2959462427
 12/19  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,23.0288877905,23.0288877905
 12/19  17:00:00,51.5365345158,8.69497873632,0.0,0.0,32.8378569048,8.089532208,34.779865528,34.779865528
 12/19  18:00:00,61.1073678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,47.7194518436,47.7194518436
 12/19  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,62.9042521214,62.9042521214
 12/19  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,79.5941151287,79.5941151287
 12/19  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,86.4081009031,86.4081009031
 12/19  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  04:00:00,15.119419228,0.0124200204169,0.0,0.0,1.8243253836,1.797673824,0.356482045667,0.356482045667
 12/20  05:00:00,15.1520688336,0.0450696259634,0.0,0.0,1.8243253836,1.797673824,1.2935979106,1.2935979106
 12/20  06:00:00,15.1875295395,0.0805303318506,0.0,0.0,1.8243253836,1.797673824,2.18464283569,2.18464283569
 12/20  07:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,222.7657285,222.7657285
 12/20  08:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,189.497416717,189.497416717
 12/20  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,160.772722367,160.772722367
 12/20  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,126.221053052,126.221053052
 12/20  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,108.180468031,108.180468031
 12/20  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,88.2240942909,88.2240942909
 12/20  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,79.2044674174,79.2044674174
 12/20  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,71.5219433996,71.5219433996
 12/20  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,66.5120852593,66.5120852593
 12/20  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,59.6999559368,59.6999559368
 12/20  17:00:00,51.5365345158,8.69497873632,0.0,0.0,32.8378569048,8.089532208,69.2637022495,69.2637022495
 12/20  18:00:00,61.1073678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,85.0236133488,85.0236133488
 12/20  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,100.570717268,100.570717268
 12/20  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,119.860180451,119.860180451
 12/20  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,128.816981651,128.816981651
 12/20  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  24:00:00,15.129815868,0.0228166603719,0.0,0.0,1.8243253836,1.797673824,0.654888598541,0.654888598541
 12/21  01:00:00,15.1573603911,0.0503611834743,0.0,0.0,1.8243253836,1.797673824,1.44547731038,1.44547731038
 12/21  02:00:00,15.2596318238,0.152632616191,0.0,0.0,1.8243253836,1.797673824,4.04959295472,4.04959295472
 12/21  03:00:00,15.3042234198,0.197224212213,0.0,0.0,1.8243253836,1.797673824,5.05745058955,5.05745058955
 12/21  04:00:00,15.3926849662,0.285685758621,0.0,0.0,1.8243253836,1.797673824,7.35328886025,7.35328886025
 12/21  05:00:00,15.4186743459,0.311675138256,0.0,0.0,1.8243253836,1.797673824,8.13970385293,8.13970385293
 12/21  06:00:00,15.7468007469,0.639801539291,0.0,0.0,1.8243253836,1.797673824,16.9248773289,16.9248773289
 12/21  07:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,232.04637601,232.04637601
 12/21  08:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,225.130053825,225.130053825
 12/21  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,185.948654298,185.948654298
 12/21  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,133.509169629,133.509169629
 12/21  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,100.429347874,100.429347874
 12/21  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,71.1132097586,71.1132097586
 12/21  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,53.5473969758,53.5473969758
 12/21  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,38.5168802331,38.5168802331
 12/21  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,29.4242097337,29.4242097337
 12/21  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,24.9570958783,24.9570958783
 12/21  17:00:00,51.5365345158,8.69497873632,0.0,0.0,32.8378569048,8.089532208,35.9328837446,35.9328837446
 12/21  18:00:00,61.1073678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,58.099142011,58.099142011
 12/21  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,82.023340885,82.023340885
 12/21  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,92.7561455555,92.7561455555
 12/21  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,93.6276612501,93.6276612501
 12/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  07:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,170.252758381,170.252758381
 12/22  08:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,134.686281669,134.686281669
 12/22  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,113.702903966,113.702903966
 12/22  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,83.1244462305,83.1244462305
 12/22  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,65.9822874188,65.9822874188
 12/22  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,46.8060274035,46.8060274035
 12/22  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,35.3818444936,35.3818444936
 12/22  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,29.2716632123,29.2716632123
 12/22  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,26.5872999652,26.5872999652
 12/22  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,26.7599510152,26.7599510152
 12/22  17:00:00,51.5365345158,8.69497873632,0.0,0.0,32.8378569048,8.089532208,37.9541349153,37.9541349153
 12/22  18:00:00,61.1073678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,58.6054598155,58.6054598155
 12/22  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,75.740536584,75.740536584
 12/22  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,91.9855265072,91.9855265072
 12/22  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,103.785055956,103.785055956
 12/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  02:00:00,14.6913019771,0.0337212255254,0.0,0.0,1.8243253836,1.348255368,0.967873727595,0.967873727595
 12/23  03:00:00,14.7166020219,0.0590212702756,0.0,0.0,1.8243253836,1.348255368,1.69404094836,1.69404094836
 12/23  04:00:00,14.8052790183,0.147698266667,0.0,0.0,1.8243253836,1.348255368,3.90749017524,3.90749017524
 12/23  05:00:00,14.8961545775,0.238573825917,0.0,0.0,1.8243253836,1.348255368,6.08393974128,6.08393974128
 12/23  06:00:00,14.9154017064,0.257820954804,0.0,0.0,1.8243253836,1.348255368,6.66998275258,6.66998275258
 12/23  07:00:00,23.3525594879,8.69497873632,0.0,0.0,1.8243253836,1.348255368,232.04637601,232.04637601
 12/23  08:00:00,18.8684735729,8.69497873632,0.0,0.0,3.6486507672,2.696510736,221.387110409,221.387110409
 12/23  09:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,188.187115927,188.187115927
 12/23  10:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,148.998395753,148.998395753
 12/23  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,120.29182154,120.29182154
 12/23  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,97.5862849733,97.5862849733
 12/23  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,80.3309565115,80.3309565115
 12/23  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,66.7719612522,66.7719612522
 12/23  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,64.3983670125,64.3983670125
 12/23  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,65.4072663924,65.4072663924
 12/23  17:00:00,51.5365345158,8.69497873632,0.0,0.0,32.8378569048,8.089532208,70.9732794037,70.9732794037
 12/23  18:00:00,61.1073678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,87.3976203066,87.3976203066
 12/23  19:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,113.907323076,113.907323076
 12/23  20:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,130.325220611,130.325220611
 12/23  21:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,146.243739258,146.243739258
 12/23  22:00:00,26.5251402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,162.719893868,162.719893868
 12/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  01:00:00,14.7149163092,0.0573355575854,0.0,0.0,1.8243253836,1.348255368,1.64565726717,1.64565726717
 12/24  02:00:00,14.8302960096,0.172715258019,0.0,0.0,1.8243253836,1.348255368,4.5447295875,4.5447295875
 12/24  03:00:00,14.9321550175,0.274574265898,0.0,0.0,1.8243253836,1.348255368,6.97786319521,6.97786319521
 12/24  04:00:00,15.0083949146,0.350814162987,0.0,0.0,1.8243253836,1.348255368,9.31399634773,9.31399634773
 12/24  05:00:00,15.4025199276,0.744939176008,0.0,0.0,1.8243253836,1.348255368,19.6838627353,19.6838627353
 12/24  06:00:00,15.4833778523,0.825797100686,0.0,0.0,1.8243253836,1.348255368,22.0254768224,22.0254768224
 12/24  07:00:00,15.6871320702,1.02955131863,0.0,0.0,1.8243253836,1.348255368,27.240998949,27.240998949
 12/24  08:00:00,7.96935553317,0.968441448232,0.0,0.0,1.8243253836,1.348255368,25.8148946558,25.8148946558
 12/24  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,231.639084509,231.639084509
 12/24  10:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,191.294261442,191.294261442
 12/24  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,139.461343841,139.461343841
 12/24  12:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,108.111718955,108.111718955
 12/24  13:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,78.1932026116,78.1932026116
 12/24  14:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,59.6189022125,59.6189022125
 12/24  15:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,45.9604191104,45.9604191104
 12/24  16:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,41.4429963289,41.4429963289
 12/24  17:00:00,39.6917453022,8.69497873632,0.0,0.0,21.8919046032,7.190695296,52.8601502463,52.8601502463
 12/24  18:00:00,40.1676032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,93.8885805003,93.8885805003
 12/24  19:00:00,31.0726279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,118.836627985,118.836627985
 12/24  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  01:00:00,14.6851198111,0.0275390594907,0.0,0.0,1.8243253836,1.348255368,0.790431894108,0.790431894108
 12/25  02:00:00,14.6851071903,0.0275264387132,0.0,0.0,1.8243253836,1.348255368,0.79006964989,0.79006964989
 12/25  03:00:00,14.6860141559,0.0284334043227,0.0,0.0,1.8243253836,1.348255368,0.816101568114,0.816101568114
 12/25  04:00:00,14.6893065184,0.0317257668312,0.0,0.0,1.8243253836,1.348255368,0.910599651267,0.910599651267
 12/25  05:00:00,14.723970173,0.0663894213955,0.0,0.0,1.8243253836,1.348255368,1.90552317592,1.90552317592
 12/25  06:00:00,14.7927231241,0.1351423725,0.0,0.0,1.8243253836,1.348255368,3.47002664925,3.47002664925
 12/25  07:00:00,14.8607399075,0.203159155862,0.0,0.0,1.8243253836,1.348255368,5.23565158524,5.23565158524
 12/25  08:00:00,7.16972154407,0.168807459134,0.0,0.0,1.8243253836,1.348255368,4.32704310124,4.32704310124
 12/25  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,213.096446844,213.096446844
 12/25  10:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,161.051392456,161.051392456
 12/25  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,129.189802688,129.189802688
 12/25  12:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,112.351844243,112.351844243
 12/25  13:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,94.9772582582,94.9772582582
 12/25  14:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,86.7748710201,86.7748710201
 12/25  15:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,80.4532165847,80.4532165847
 12/25  16:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,79.5975574411,79.5975574411
 12/25  17:00:00,39.6917453022,8.69497873632,0.0,0.0,21.8919046032,7.190695296,88.8625396425,88.8625396425
 12/25  18:00:00,40.1676032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,128.915511623,128.915511623
 12/25  19:00:00,31.0726279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,148.592120258,148.592120258
 12/25  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  23:00:00,14.6922187675,0.0346380158728,0.0,0.0,1.8243253836,1.348255368,0.994187637518,0.994187637518
 12/25  24:00:00,14.719147738,0.0615669864223,0.0,0.0,1.8243253836,1.348255368,1.76710863015,1.76710863015
 12/26  01:00:00,15.2649383225,0.157939114935,0.0,0.0,1.8243253836,1.797673824,4.16278417249,4.16278417249
 12/26  02:00:00,15.361562962,0.254563754359,0.0,0.0,1.8243253836,1.797673824,6.4517994479,6.4517994479
 12/26  03:00:00,15.3999372079,0.292938000304,0.0,0.0,1.8243253836,1.797673824,7.68303067963,7.68303067963
 12/26  04:00:00,15.7780839909,0.671084783257,0.0,0.0,1.8243253836,1.797673824,17.7006390663,17.7006390663
 12/26  05:00:00,15.8632480607,0.756248853127,0.0,0.0,1.8243253836,1.797673824,20.1835599795,20.1835599795
 12/26  06:00:00,16.0469190565,0.939919848868,0.0,0.0,1.8243253836,1.797673824,24.8182332389,24.8182332389
 12/26  07:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,232.04637601,232.04637601
 12/26  08:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,230.099523479,230.099523479
 12/26  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,194.803639657,194.803639657
 12/26  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,152.418374542,152.418374542
 12/26  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,127.526554346,127.526554346
 12/26  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,102.574779886,102.574779886
 12/26  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,87.8777313284,87.8777313284
 12/26  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,76.1235626961,76.1235626961
 12/26  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,66.8246793018,66.8246793018
 12/26  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,64.3320607546,64.3320607546
 12/26  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,72.6390614008,72.6390614008
 12/26  18:00:00,61.1073678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,82.1753580971,82.1753580971
 12/26  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,89.2336111538,89.2336111538
 12/26  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,98.727395233,98.727395233
 12/26  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,103.606609333,103.606609333
 12/26  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  04:00:00,15.1184683954,0.0114691878353,0.0,0.0,1.8243253836,1.797673824,0.329191048357,0.329191048357
 12/27  05:00:00,15.1426221416,0.0356229339547,0.0,0.0,1.8243253836,1.797673824,1.02245696405,1.02245696405
 12/27  06:00:00,15.1475320521,0.0405328444545,0.0,0.0,1.8243253836,1.797673824,1.16338225082,1.16338225082
 12/27  07:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,202.736983068,202.736983068
 12/27  08:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,160.547212254,160.547212254
 12/27  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,135.454676801,135.454676801
 12/27  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,105.562655461,105.562655461
 12/27  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,90.5596089091,90.5596089091
 12/27  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,73.3015683218,73.3015683218
 12/27  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,65.5363351979,65.5363351979
 12/27  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,62.3063255822,62.3063255822
 12/27  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,63.6395164739,63.6395164739
 12/27  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,69.5334026569,69.5334026569
 12/27  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,80.5712619586,80.5712619586
 12/27  18:00:00,61.1073678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,89.6607088907,89.6607088907
 12/27  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,94.9471160892,94.9471160892
 12/27  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,102.727668355,102.727668355
 12/27  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,106.321793792,106.321793792
 12/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  07:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,186.630083022,186.630083022
 12/28  08:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,147.873034887,147.873034887
 12/28  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,123.159333284,123.159333284
 12/28  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,93.00761739,93.00761739
 12/28  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,79.0590383994,79.0590383994
 12/28  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,67.0193324148,67.0193324148
 12/28  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,64.2211156789,64.2211156789
 12/28  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,66.0885273651,66.0885273651
 12/28  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,71.6981768114,71.6981768114
 12/28  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,75.3047363246,75.3047363246
 12/28  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,80.1732214221,80.1732214221
 12/28  18:00:00,61.1073678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,90.6470323157,90.6470323157
 12/28  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,99.2013577205,99.2013577205
 12/28  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,107.966348121,107.966348121
 12/28  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,112.309023605,112.309023605
 12/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  03:00:00,15.1536233972,0.0466241896067,0.0,0.0,1.8243253836,1.797673824,1.33821732418,1.33821732418
 12/29  04:00:00,15.1726629778,0.0656637702274,0.0,0.0,1.8243253836,1.797673824,1.88469538303,1.88469538303
 12/29  05:00:00,15.2586158083,0.151616600707,0.0,0.0,1.8243253836,1.797673824,3.93370362784,3.93370362784
 12/29  06:00:00,15.3196419567,0.212642749059,0.0,0.0,1.8243253836,1.797673824,5.4762534897,5.4762534897
 12/29  07:00:00,23.8019779439,8.69497873632,0.0,0.0,1.8243253836,1.797673824,228.301593001,228.301593001
 12/29  08:00:00,23.4159612521,8.69497873632,0.0,0.0,7.2973015344,3.595347648,197.370207811,197.370207811
 12/29  09:00:00,33.2300909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,167.276306396,167.276306396
 12/29  10:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,132.042673268,132.042673268
 12/29  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,111.751642081,111.751642081
 12/29  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,90.8625443898,90.8625443898
 12/29  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,74.489647803,74.489647803
 12/29  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,60.8866582572,60.8866582572
 12/29  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,55.8907971021,55.8907971021
 12/29  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,50.6021877836,50.6021877836
 12/29  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,56.2352841808,56.2352841808
 12/29  18:00:00,61.1073678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,67.4314332817,67.4314332817
 12/29  19:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,74.7413503343,74.7413503343
 12/29  20:00:00,49.2625786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,84.2522653006,84.2522653006
 12/29  21:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,89.3123662423,89.3123662423
 12/29  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  04:00:00,14.7036037249,0.0460229732532,0.0,0.0,1.8243253836,1.348255368,1.32096108559,1.32096108559
 12/30  05:00:00,14.7276969817,0.0701162300537,0.0,0.0,1.8243253836,1.348255368,2.01249082409,2.01249082409
 12/30  06:00:00,14.8424348245,0.184854072887,0.0,0.0,1.8243253836,1.348255368,4.73346756667,4.73346756667
 12/30  07:00:00,23.3525594879,8.69497873632,0.0,0.0,1.8243253836,1.348255368,229.169538842,229.169538842
 12/30  08:00:00,18.8684735729,8.69497873632,0.0,0.0,3.6486507672,2.696510736,200.488220392,200.488220392
 12/30  09:00:00,24.1351155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,170.473418859,170.473418859
 12/30  10:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,137.853906165,137.853906165
 12/30  11:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,107.126160787,107.126160787
 12/30  12:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,81.9844129877,81.9844129877
 12/30  13:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,74.8441028595,74.8441028595
 12/30  14:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,69.9595410163,69.9595410163
 12/30  15:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,68.6271768159,68.6271768159
 12/30  16:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,67.0696437379,67.0696437379
 12/30  17:00:00,49.6223678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,67.1480875889,67.1480875889
 12/30  18:00:00,61.1073678491,8.69497873632,0.0,0.0,32.8378569048,8.089532208,78.2440506885,78.2440506885
 12/30  19:00:00,44.7150909563,8.69497873632,0.0,0.0,18.243253836,6.291858384,102.99518148,102.99518148
 12/30  20:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,118.22200022,118.22200022
 12/30  21:00:00,35.6201155979,8.69497873632,0.0,0.0,10.9459523016,4.49418456,129.486048525,129.486048525
 12/30  22:00:00,26.5251402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,142.466774129,142.466774129
 12/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  02:00:00,14.7049483848,0.0473676331824,0.0,0.0,1.8243253836,1.348255368,1.3595557985,1.3595557985
 12/31  03:00:00,14.7600034648,0.102422713184,0.0,0.0,1.8243253836,1.348255368,2.78543789826,2.78543789826
 12/31  04:00:00,14.8495420558,0.191961304195,0.0,0.0,1.8243253836,1.348255368,4.94342731141,4.94342731141
 12/31  05:00:00,14.8966723936,0.239091642039,0.0,0.0,1.8243253836,1.348255368,6.18668584611,6.18668584611
 12/31  06:00:00,15.0215140748,0.363933323231,0.0,0.0,1.8243253836,1.348255368,9.45536843461,9.45536843461
 12/31  07:00:00,15.1901538234,0.532573071789,0.0,0.0,1.8243253836,1.348255368,14.1322221211,14.1322221211
 12/31  08:00:00,7.68585625105,0.684942166118,0.0,0.0,1.8243253836,1.348255368,18.1300729782,18.1300729782
 12/31  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,227.513681464,227.513681464
 12/31  10:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,180.337867859,180.337867859
 12/31  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,142.550856436,142.550856436
 12/31  12:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,122.089932352,122.089932352
 12/31  13:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,97.119177978,97.119177978
 12/31  14:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,82.7319445783,82.7319445783
 12/31  15:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,75.4881626368,75.4881626368
 12/31  16:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,73.8246388414,73.8246388414
 12/31  17:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,78.9424943153,78.9424943153
 12/31  18:00:00,40.1676032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,122.121612499,122.121612499
 12/31  19:00:00,31.0726279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,144.813869466,144.813869466
 12/31  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  01:00:00,14.7080000907,0.0504193391054,0.0,0.0,1.8243253836,1.348255368,1.44714650558,1.44714650558
 01/01  02:00:00,14.8032957336,0.145714981967,0.0,0.0,1.8243253836,1.348255368,3.84791368886,3.84791368886
 01/01  03:00:00,14.876712687,0.219131935411,0.0,0.0,1.8243253836,1.348255368,5.58415883969,5.58415883969
 01/01  04:00:00,14.8900743744,0.232493622799,0.0,0.0,1.8243253836,1.348255368,6.01753766256,6.01753766256
 01/01  05:00:00,15.0662701079,0.408689356253,0.0,0.0,1.8243253836,1.348255368,10.7437607314,10.7437607314
 01/01  06:00:00,15.3130001716,0.655419420003,0.0,0.0,1.8243253836,1.348255368,17.4425271975,17.4425271975
 01/01  07:00:00,15.4247725742,0.767191822597,0.0,0.0,1.8243253836,1.348255368,20.2253153019,20.2253153019
 01/01  08:00:00,7.68385158205,0.682937497117,0.0,0.0,1.8243253836,1.348255368,18.2241157951,18.2241157951
 01/01  09:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,229.053504474,229.053504474
 01/01  10:00:00,15.0401402395,8.69497873632,0.0,0.0,3.6486507672,2.696510736,181.914352381,181.914352381
 01/01  11:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,131.455392595,131.455392595
 01/01  12:00:00,28.6826032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,104.814027838,104.814027838
 01/01  13:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,73.6909416697,73.6909416697
 01/01  14:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,50.8440134358,50.8440134358
 01/01  15:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,39.5430725178,39.5430725178
 01/01  16:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,35.4478636421,35.4478636421
 01/01  17:00:00,37.7775786355,8.69497873632,0.0,0.0,21.8919046032,7.190695296,32.9650681143,32.9650681143
 01/01  18:00:00,40.1676032771,8.69497873632,0.0,0.0,14.5946030688,5.393021472,47.5525700827,47.5525700827
 01/01  19:00:00,31.0726279187,8.69497873632,0.0,0.0,7.2973015344,3.595347648,54.6864898314,54.6864898314
 01/01  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
